Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,6,15,95.5,13.5,2.3,5.3,19.5,11.52,0.0
2018,3,25,6,30,191.0,27.0,2.4,5.6,39.0,33.45,7.74
2018,3,25,6,45,218.0,39.5,2.5,5.9,65.5,64.48,39.12
2018,3,25,7,0,245.0,52.0,2.6,6.2,92.0,97.73,68.13
2018,3,25,7,15,404.5,61.0,2.65,6.35,154.5,166.46,124.24
2018,3,25,7,30,564.0,70.0,2.7,6.5,217.0,253.14,198.25
2018,3,25,7,45,652.0,70.5,2.8,6.7,276.0,324.29,261.86
2018,3,25,8,0,740.0,71.0,2.9,6.9,335.0,404.46,332.3
2018,3,25,8,15,775.0,74.5,2.95,7.15,387.0,470.91,390.23
2018,3,25,8,30,810.0,78.0,3.0,7.4,439.0,539.63,448.13
2018,3,25,8,45,835.5,81.0,3.05,7.65,488.5,603.97,500.7
2018,3,25,9,0,861.0,84.0,3.1,7.9,538.0,668.75,551.95
2018,3,25,9,15,882.0,84.5,3.15,8.15,583.0,722.28,593.18
2018,3,25,9,30,903.0,85.0,3.2,8.4,628.0,779.69,634.23
2018,3,25,9,45,919.5,85.5,3.25,8.65,668.0,832.41,671.1
2018,3,25,10,0,936.0,86.0,3.3,8.9,708.0,883.29,706.15
2018,3,25,10,15,768.0,148.0,3.35,9.05,674.5,852.31,681.77
2018,3,25,10,30,600.0,210.0,3.4,9.2,641.0,791.84,635.12
2018,3,25,10,45,502.5,260.0,3.45,9.35,629.0,765.26,612.54
2018,3,25,11,0,405.0,310.0,3.5,9.5,617.0,737.16,588.21
2018,3,25,11,15,342.5,318.0,3.5,9.6,581.5,676.69,541.61
2018,3,25,11,30,280.0,326.0,3.5,9.7,546.0,629.82,504.57
2018,3,25,11,45,513.5,257.0,3.55,9.8,666.5,815.29,648.92
2018,3,25,12,0,747.0,188.0,3.6,9.9,787.0,990.61,776.05
2018,3,25,12,15,632.5,225.0,3.65,10.0,732.5,916.0,721.4
2018,3,25,12,30,518.0,262.0,3.7,10.1,678.0,830.84,657.85
2018,3,25,12,45,531.0,235.5,3.75,10.15,658.5,812.34,646.28
2018,3,25,13,0,544.0,209.0,3.8,10.2,639.0,799.8,638.34
2018,3,25,13,15,514.0,209.5,3.8,10.25,610.0,762.11,610.26
2018,3,25,13,30,484.0,210.0,3.8,10.3,581.0,714.36,574.85
2018,3,25,13,45,723.0,148.5,3.85,10.3,684.5,869.92,693.11
2018,3,25,14,0,962.0,87.0,3.9,10.3,788.0,985.58,776.32
2018,3,25,14,15,839.0,121.0,3.9,10.3,714.5,894.05,710.78
2018,3,25,14,30,716.0,155.0,3.9,10.3,641.0,800.67,644.11
2018,3,25,14,45,570.5,189.5,3.9,10.3,564.0,687.97,558.7
2018,3,25,15,0,425.0,224.0,3.9,10.3,487.0,578.02,472.43
2018,3,25,15,15,527.5,183.5,3.9,10.3,487.5,589.95,484.72
2018,3,25,15,30,630.0,143.0,3.9,10.3,488.0,597.47,492.07
2018,3,25,15,45,727.5,110.0,3.9,10.05,475.5,590.4,487.47
2018,3,25,16,0,825.0,77.0,3.9,9.8,463.0,569.4,470.65
2018,3,25,16,15,796.5,73.0,3.9,9.55,412.0,502.72,415.15
2018,3,25,16,30,768.0,69.0,3.9,9.3,361.0,437.42,359.08
2018,3,25,16,45,735.0,63.5,3.9,9.0,310.0,370.52,299.89
2018,3,25,17,0,702.0,58.0,3.9,8.7,259.0,306.3,241.15
2018,3,25,17,15,636.5,52.0,3.9,8.2,206.5,235.65,176.96
2018,3,25,17,30,571.0,46.0,3.9,7.7,154.0,172.27,119.42
2018,3,25,17,45,456.5,38.5,3.95,7.2,107.5,108.4,66.23
2018,3,25,18,0,342.0,31.0,4.0,6.7,61.0,59.16,28.6
2018,3,25,18,15,190.5,18.5,4.0,6.6,33.0,18.61,0.0
2018,3,25,18,30,39.0,6.0,4.0,6.5,5.0,0.0,0.0
2018,3,25,18,45,19.5,3.0,4.0,6.35,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.95,6.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.75,5.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,4.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.55,4.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.55,4.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.5,4.25,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.5,4.05,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.4,3.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.35,2.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.3,2.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.25,2.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.2,2.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,3,26,5,45,11.0,1.5,3.2,3.3,1.0,0.0,0.0
2018,3,26,6,0,22.0,3.0,3.2,3.5,2.0,0.0,0.0
2018,3,26,6,15,156.5,14.0,3.25,4.25,23.5,11.95,0.0
2018,3,26,6,30,291.0,25.0,3.3,5.0,45.0,38.13,11.36
2018,3,26,6,45,408.0,34.5,3.35,5.7,88.5,83.42,47.11
2018,3,26,7,0,525.0,44.0,3.4,6.4,132.0,143.06,94.81
2018,3,26,7,15,612.0,49.0,3.4,6.95,186.0,206.15,150.47
2018,3,26,7,30,699.0,54.0,3.4,7.5,240.0,279.31,216.34
2018,3,26,7,45,749.0,57.0,3.4,8.05,294.5,346.59,277.93
2018,3,26,8,0,799.0,60.0,3.4,8.6,349.0,418.64,341.92
2018,3,26,8,15,827.5,63.0,3.4,9.05,400.5,484.5,399.14
2018,3,26,8,30,856.0,66.0,3.4,9.5,452.0,548.88,453.17
2018,3,26,8,45,875.5,68.5,3.4,9.95,500.0,610.61,503.11
2018,3,26,9,0,895.0,71.0,3.4,10.4,548.0,672.06,551.08
2018,3,26,9,15,910.5,73.0,3.45,10.7,592.0,729.51,594.27
2018,3,26,9,30,926.0,75.0,3.5,11.0,636.0,785.63,633.9
2018,3,26,9,45,937.0,76.5,3.5,11.35,674.5,835.95,668.25
2018,3,26,10,0,948.0,78.0,3.5,11.7,713.0,883.94,700.42
2018,3,26,10,15,956.0,80.0,3.5,11.95,745.5,927.28,729.1
2018,3,26,10,30,964.0,82.0,3.5,12.2,778.0,967.56,755.36
2018,3,26,10,45,968.0,83.5,3.5,12.5,802.0,1000.29,776.01
2018,3,26,11,0,972.0,85.0,3.5,12.8,826.0,1029.35,794.07
2018,3,26,11,15,975.0,85.5,3.45,13.0,842.5,1052.48,807.93
2018,3,26,11,30,978.0,86.0,3.4,13.2,859.0,1071.64,819.14
2018,3,26,11,45,979.0,86.5,3.4,13.4,867.5,1084.71,826.76
2018,3,26,12,0,980.0,87.0,3.4,13.6,876.0,1093.59,831.73
2018,3,26,12,15,977.0,88.0,3.35,13.7,875.5,1094.74,831.54
2018,3,26,12,30,974.0,89.0,3.3,13.8,875.0,1091.65,828.71
2018,3,26,12,45,969.0,90.5,3.3,13.95,867.0,1082.89,822.59
2018,3,26,13,0,964.0,92.0,3.3,14.1,859.0,1070.01,813.89
2018,3,26,13,15,942.0,99.0,3.35,14.1,837.0,1042.51,796.32
2018,3,26,13,30,920.0,106.0,3.4,14.1,815.0,1011.61,776.51
2018,3,26,13,45,904.5,109.0,3.4,14.1,789.0,979.47,755.41
2018,3,26,14,0,889.0,112.0,3.4,14.1,763.0,944.35,732.17
2018,3,26,14,15,890.5,105.0,3.45,14.0,735.0,910.93,710.63
2018,3,26,14,30,892.0,98.0,3.5,13.9,707.0,873.94,686.36
2018,3,26,14,45,883.5,94.0,3.55,13.85,670.5,828.65,655.72
2018,3,26,15,0,875.0,90.0,3.6,13.8,634.0,780.88,622.93
2018,3,26,15,15,843.5,90.0,3.6,13.8,585.5,724.36,582.8
2018,3,26,15,30,812.0,90.0,3.6,13.8,537.0,661.45,535.53
2018,3,26,15,45,808.5,83.0,3.7,13.35,496.0,609.11,496.04
2018,3,26,16,0,805.0,76.0,3.8,12.9,455.0,554.92,453.46
2018,3,26,16,15,782.5,72.5,3.85,12.45,407.5,493.05,402.86
2018,3,26,16,30,760.0,69.0,3.9,12.0,360.0,431.89,350.93
2018,3,26,16,45,720.0,64.5,3.9,11.55,308.5,363.76,291.55
2018,3,26,17,0,680.0,60.0,3.9,11.1,257.0,299.15,233.39
2018,3,26,17,15,618.0,53.5,3.9,10.55,205.5,230.21,171.32
2018,3,26,17,30,556.0,47.0,3.9,10.0,154.0,168.58,115.84
2018,3,26,17,45,451.0,39.0,3.9,9.4,108.5,106.8,64.69
2018,3,26,18,0,346.0,31.0,3.9,8.8,63.0,58.48,28.3
2018,3,26,18,15,196.5,18.5,3.85,8.65,34.5,18.25,0.0
2018,3,26,18,30,47.0,6.0,3.8,8.5,6.0,5.12,0.0
2018,3,26,18,45,23.5,3.0,3.8,8.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,3.15,6.65,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,3.2,6.8,2.0,0.0,0.0
2018,3,27,6,15,153.5,15.5,3.3,7.45,25.5,13.23,0.0
2018,3,27,6,30,289.0,28.0,3.4,8.1,49.0,40.93,15.08
2018,3,27,6,45,407.0,36.5,3.5,8.8,92.5,85.18,48.29
2018,3,27,7,0,525.0,45.0,3.6,9.5,136.0,144.09,94.77
2018,3,27,7,15,578.5,53.0,3.6,9.95,184.5,201.63,146.38
2018,3,27,7,30,632.0,61.0,3.6,10.4,233.0,265.46,204.44
2018,3,27,7,45,615.0,77.0,3.6,10.8,272.5,317.03,253.19
2018,3,27,8,0,598.0,93.0,3.6,11.2,312.0,365.59,297.46
2018,3,27,8,15,645.5,96.5,3.6,11.8,364.0,430.44,352.56
2018,3,27,8,30,693.0,100.0,3.6,12.4,416.0,499.23,409.09
2018,3,27,8,45,776.5,90.0,3.55,12.95,479.0,577.72,471.82
2018,3,27,9,0,860.0,80.0,3.5,13.5,542.0,658.85,534.76
2018,3,27,9,15,867.5,85.0,3.4,13.95,583.0,712.2,573.92
2018,3,27,9,30,875.0,90.0,3.3,14.4,624.0,763.55,608.72
2018,3,27,9,45,776.0,132.5,3.2,14.8,627.5,779.21,616.96
2018,3,27,10,0,677.0,175.0,3.1,15.2,631.0,774.09,609.92
2018,3,27,10,15,655.5,195.0,3.0,15.5,653.5,802.16,627.66
2018,3,27,10,30,634.0,215.0,2.9,15.8,676.0,825.91,641.71
2018,3,27,10,45,720.5,186.0,2.8,16.1,726.0,897.06,690.16
2018,3,27,11,0,807.0,157.0,2.7,16.4,776.0,960.16,730.48
2018,3,27,11,15,850.5,140.0,2.7,16.6,804.5,1001.8,756.78
2018,3,27,11,30,894.0,123.0,2.7,16.8,833.0,1027.76,772.62
2018,3,27,11,45,927.0,107.0,2.65,17.0,850.5,1054.21,788.38
2018,3,27,12,0,960.0,91.0,2.6,17.2,868.0,1076.74,801.52
2018,3,27,12,15,962.0,90.0,2.65,17.3,869.5,1080.57,803.93
2018,3,27,12,30,964.0,89.0,2.7,17.4,871.0,1080.21,803.95
2018,3,27,12,45,965.0,87.0,2.75,17.5,864.0,1073.54,800.01
2018,3,27,13,0,966.0,85.0,2.8,17.6,857.0,1062.67,793.5
2018,3,27,13,15,962.0,85.0,2.85,17.6,841.5,1045.0,782.92
2018,3,27,13,30,958.0,85.0,2.9,17.6,826.0,1023.4,769.83
2018,3,27,13,45,951.0,84.5,3.0,17.6,802.5,994.61,752.38
2018,3,27,14,0,944.0,84.0,3.1,17.6,779.0,962.3,732.45
2018,3,27,14,15,933.5,83.5,3.15,17.5,748.0,923.58,707.82
2018,3,27,14,30,923.0,83.0,3.2,17.4,717.0,881.96,680.96
2018,3,27,14,45,909.0,83.0,3.3,17.25,680.0,835.4,650.69
2018,3,27,15,0,895.0,83.0,3.4,17.1,643.0,786.73,618.39
2018,3,27,15,15,875.0,81.5,3.4,17.1,598.5,730.25,579.0
2018,3,27,15,30,855.0,80.0,3.4,17.1,554.0,672.82,537.15
2018,3,27,15,45,802.5,82.0,3.5,16.95,497.0,602.36,483.44
2018,3,27,16,0,750.0,84.0,3.6,16.8,440.0,530.12,426.9
2018,3,27,16,15,745.5,78.0,3.6,16.3,399.0,477.87,384.67
2018,3,27,16,30,741.0,72.0,3.6,15.8,358.0,424.44,339.6
2018,3,27,16,45,663.5,69.5,3.65,15.25,298.5,344.64,272.45
2018,3,27,17,0,586.0,67.0,3.7,14.7,239.0,272.84,210.54
2018,3,27,17,15,516.5,60.5,3.75,14.1,190.0,207.9,153.62
2018,3,27,17,30,447.0,54.0,3.8,13.5,141.0,151.12,104.09
2018,3,27,17,45,368.0,42.5,3.8,12.85,100.0,96.97,59.4
2018,3,27,18,0,289.0,31.0,3.8,12.2,59.0,53.09,26.21
2018,3,27,18,15,164.0,18.0,3.75,11.9,32.0,17.15,0.0
2018,3,27,18,30,39.0,5.0,3.7,11.6,5.0,4.27,0.0
2018,3,27,18,45,19.5,2.5,3.65,11.35,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,28,5,45,12.5,2.0,0.75,9.4,1.5,0.0,0.0
2018,3,28,6,0,25.0,4.0,0.7,9.5,3.0,0.0,0.0
2018,3,28,6,15,181.0,16.0,0.65,10.05,28.5,13.66,0.0
2018,3,28,6,30,337.0,28.0,0.6,10.6,54.0,43.62,17.16
2018,3,28,6,45,454.0,35.5,0.55,11.2,99.5,89.78,49.8
2018,3,28,7,0,571.0,43.0,0.5,11.8,145.0,150.61,97.0
2018,3,28,7,15,631.0,49.0,0.55,12.2,195.5,211.16,149.75
2018,3,28,7,30,691.0,55.0,0.6,12.6,246.0,278.12,208.64
2018,3,28,7,45,738.5,58.5,0.65,13.05,300.0,344.43,266.48
2018,3,28,8,0,786.0,62.0,0.7,13.5,354.0,415.25,326.16
2018,3,28,8,15,814.5,65.0,0.65,14.0,405.0,480.28,378.65
2018,3,28,8,30,843.0,68.0,0.6,14.5,456.0,543.9,427.72
2018,3,28,8,45,864.0,70.5,0.6,15.0,504.5,605.73,473.73
2018,3,28,9,0,885.0,73.0,0.6,15.5,553.0,667.44,517.78
2018,3,28,9,15,901.5,74.5,0.5,15.9,597.0,724.43,554.98
2018,3,28,9,30,918.0,76.0,0.4,16.3,641.0,780.18,588.26
2018,3,28,9,45,930.0,77.5,0.35,16.7,679.5,830.79,617.96
2018,3,28,10,0,942.0,79.0,0.3,17.1,718.0,879.17,645.52
2018,3,28,10,15,950.0,80.0,0.35,17.35,749.5,921.0,670.73
2018,3,28,10,30,958.0,81.0,0.4,17.6,781.0,959.78,693.93
2018,3,28,10,45,962.5,81.5,0.45,17.85,804.5,991.5,712.64
2018,3,28,11,0,967.0,82.0,0.5,18.1,828.0,1019.59,729.2
2018,3,28,11,15,970.5,83.5,0.65,18.25,845.5,1044.04,746.32
2018,3,28,11,30,974.0,85.0,0.8,18.4,863.0,1064.56,761.15
2018,3,28,11,45,976.0,84.5,0.95,18.5,871.5,1077.28,771.42
2018,3,28,12,0,978.0,84.0,1.1,18.6,880.0,1085.83,779.26
2018,3,28,12,15,978.0,84.5,1.25,18.7,881.0,1089.28,783.97
2018,3,28,12,30,978.0,85.0,1.4,18.8,882.0,1088.48,786.08
2018,3,28,12,45,976.0,85.0,1.55,18.9,874.5,1080.87,783.92
2018,3,28,13,0,974.0,85.0,1.7,19.0,867.0,1069.09,779.11
2018,3,28,13,15,970.5,84.5,1.75,18.9,851.5,1051.16,769.4
2018,3,28,13,30,967.0,84.0,1.8,18.8,836.0,1029.25,757.22
2018,3,28,13,45,961.5,83.0,1.9,18.75,812.5,1001.04,741.47
2018,3,28,14,0,956.0,82.0,2.0,18.7,789.0,969.21,723.18
2018,3,28,14,15,948.0,81.5,2.0,18.55,759.0,932.28,700.4
2018,3,28,14,30,940.0,81.0,2.0,18.4,729.0,892.24,675.37
2018,3,28,14,45,929.0,79.5,2.0,18.25,692.0,845.78,645.69
2018,3,28,15,0,918.0,78.0,2.0,18.1,655.0,796.92,613.96
2018,3,28,15,15,903.0,76.0,2.0,18.1,612.0,742.48,577.44
2018,3,28,15,30,888.0,74.0,2.0,18.1,569.0,686.57,538.3
2018,3,28,15,45,868.5,71.5,1.95,18.25,521.5,626.13,492.75
2018,3,28,16,0,849.0,69.0,1.9,18.4,474.0,565.32,445.57
2018,3,28,16,15,820.5,66.5,1.9,17.9,423.5,502.27,396.3
2018,3,28,16,30,792.0,64.0,1.9,17.4,373.0,437.45,343.7
2018,3,28,16,45,751.5,60.0,1.9,16.95,320.0,367.99,285.49
2018,3,28,17,0,711.0,56.0,1.9,16.5,267.0,302.08,228.23
2018,3,28,17,15,629.5,52.0,1.95,15.9,212.0,229.01,165.35
2018,3,28,17,30,548.0,48.0,2.0,15.3,157.0,164.91,110.33
2018,3,28,17,45,446.5,40.5,2.05,14.75,112.0,105.05,62.2
2018,3,28,18,0,345.0,33.0,2.1,14.2,67.0,58.16,28.47
2018,3,28,18,15,197.0,20.0,2.05,14.0,37.0,18.77,0.0
2018,3,28,18,30,49.0,7.0,2.0,13.8,7.0,5.97,0.0
2018,3,28,18,45,24.5,3.5,2.0,13.55,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,29,5,45,22.5,3.0,0.55,11.4,2.5,0.0,0.0
2018,3,29,6,0,45.0,6.0,0.5,11.4,5.0,0.0,0.0
2018,3,29,6,15,195.5,17.5,0.45,11.95,31.5,14.94,0.0
2018,3,29,6,30,346.0,29.0,0.4,12.5,58.0,45.24,19.04
2018,3,29,6,45,461.5,36.5,0.35,13.05,104.0,91.65,50.81
2018,3,29,7,0,577.0,44.0,0.3,13.6,150.0,152.75,97.85
2018,3,29,7,15,643.0,49.5,0.3,13.95,202.5,214.76,150.95
2018,3,29,7,30,709.0,55.0,0.3,14.3,255.0,283.83,210.53
2018,3,29,7,45,751.0,59.0,0.35,14.6,308.5,349.69,267.44
2018,3,29,8,0,793.0,63.0,0.4,14.9,362.0,419.37,325.6
2018,3,29,8,15,822.0,66.5,0.35,15.35,414.0,485.57,378.07
2018,3,29,8,30,851.0,70.0,0.3,15.8,466.0,550.4,427.12
2018,3,29,8,45,872.0,72.5,0.3,16.25,515.0,612.62,472.61
2018,3,29,9,0,893.0,75.0,0.3,16.7,564.0,674.69,516.12
2018,3,29,9,15,908.5,77.0,0.25,17.1,608.0,731.86,553.44
2018,3,29,9,30,924.0,79.0,0.2,17.5,652.0,787.66,587.0
2018,3,29,9,45,936.0,80.0,0.2,17.85,690.5,837.91,616.98
2018,3,29,10,0,948.0,81.0,0.2,18.2,729.0,885.88,644.99
2018,3,29,10,15,955.5,83.0,0.25,18.5,761.0,928.52,670.24
2018,3,29,10,30,963.0,85.0,0.3,18.8,793.0,968.05,693.44
2018,3,29,10,45,968.0,86.0,0.4,19.05,817.5,1000.84,713.71
2018,3,29,11,0,973.0,87.0,0.5,19.3,842.0,1030.0,731.94
2018,3,29,11,15,976.5,88.0,0.55,19.4,859.0,1053.92,746.31
2018,3,29,11,30,980.0,89.0,0.6,19.5,876.0,1073.87,758.44
2018,3,29,11,45,972.5,94.0,0.7,19.55,882.0,1083.17,765.71
2018,3,29,12,0,965.0,99.0,0.8,19.6,888.0,1088.11,770.62
2018,3,29,12,15,935.0,114.0,0.95,19.55,879.0,1076.78,767.18
2018,3,29,12,30,905.0,129.0,1.1,19.5,870.0,1060.9,760.98
2018,3,29,12,45,873.5,142.5,1.2,19.4,852.5,1052.01,758.16
2018,3,29,13,0,842.0,156.0,1.3,19.3,835.0,1025.77,744.27
2018,3,29,13,15,809.0,167.0,1.4,19.1,809.5,991.98,725.81
2018,3,29,13,30,776.0,178.0,1.5,18.9,784.0,964.1,710.93
2018,3,29,13,45,828.0,149.0,1.6,18.7,779.0,956.24,708.85
2018,3,29,14,0,880.0,120.0,1.7,18.5,774.0,939.2,700.48
2018,3,29,14,15,919.5,100.0,1.7,18.3,759.5,925.6,693.22
2018,3,29,14,30,959.0,80.0,1.7,18.1,745.0,905.23,681.46
2018,3,29,14,45,949.0,79.0,1.7,17.85,708.0,859.38,652.6
2018,3,29,15,0,939.0,78.0,1.7,17.6,671.0,810.98,621.83
2018,3,29,15,15,921.5,76.5,1.7,17.6,626.5,754.34,584.19
2018,3,29,15,30,904.0,75.0,1.7,17.6,582.0,696.4,543.92
2018,3,29,15,45,883.0,73.5,1.65,17.1,534.0,635.32,499.37
2018,3,29,16,0,862.0,72.0,1.6,16.6,486.0,573.95,453.01
2018,3,29,16,15,841.5,68.5,1.55,16.2,437.0,513.16,405.12
2018,3,29,16,30,821.0,65.0,1.5,15.8,388.0,449.68,353.25
2018,3,29,16,45,778.0,61.5,1.45,15.4,333.0,378.08,293.25
2018,3,29,17,0,735.0,58.0,1.4,15.0,278.0,310.26,234.4
2018,3,29,17,15,650.5,55.0,1.4,14.35,222.0,235.94,170.6
2018,3,29,17,30,566.0,52.0,1.4,13.7,166.0,170.89,114.91
2018,3,29,17,45,481.0,43.0,1.4,13.1,120.0,110.88,65.93
2018,3,29,18,0,396.0,34.0,1.4,12.5,74.0,61.75,30.23
2018,3,29,18,15,237.0,22.0,1.45,12.3,42.0,20.31,0.0
2018,3,29,18,30,78.0,10.0,1.5,12.1,10.0,8.54,0.0
2018,3,29,18,45,39.0,5.0,1.5,11.95,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,30,5,45,10.0,2.0,0.5,9.8,2.0,0.0,0.0
2018,3,30,6,0,20.0,4.0,0.5,9.8,4.0,0.0,0.0
2018,3,30,6,15,78.5,18.0,0.55,10.25,24.0,15.36,0.0
2018,3,30,6,30,137.0,32.0,0.6,10.7,44.0,35.77,18.36
2018,3,30,6,45,226.5,46.0,0.6,11.15,82.0,70.77,44.16
2018,3,30,7,0,316.0,60.0,0.6,11.6,120.0,117.45,80.7
2018,3,30,7,15,301.5,81.0,0.6,11.95,152.0,156.4,116.63
2018,3,30,7,30,287.0,102.0,0.6,12.3,184.0,187.93,146.03
2018,3,30,7,45,289.5,122.5,0.6,12.65,219.0,227.87,180.98
2018,3,30,8,0,292.0,143.0,0.6,13.0,254.0,267.93,214.84
2018,3,30,8,15,290.5,165.5,0.55,13.45,289.0,307.99,247.23
2018,3,30,8,30,289.0,188.0,0.5,13.9,324.0,347.54,277.93
2018,3,30,8,45,364.0,194.0,0.45,14.35,383.0,416.19,330.49
2018,3,30,9,0,439.0,200.0,0.4,14.8,442.0,504.09,395.15
2018,3,30,9,15,516.0,192.0,0.35,15.2,498.5,574.91,445.52
2018,3,30,9,30,593.0,184.0,0.3,15.6,555.0,657.03,502.16
2018,3,30,9,45,633.0,183.0,0.25,16.0,600.0,716.09,540.45
2018,3,30,10,0,673.0,182.0,0.2,16.4,645.0,775.83,578.33
2018,3,30,10,15,617.5,215.5,0.2,16.65,655.0,786.93,582.27
2018,3,30,10,30,562.0,249.0,0.2,16.9,665.0,787.01,579.69
2018,3,30,10,45,552.5,264.5,0.2,17.15,684.0,811.84,594.42
2018,3,30,11,0,543.0,280.0,0.2,17.4,703.0,833.76,606.71
2018,3,30,11,15,531.5,291.5,0.25,17.5,713.0,846.78,614.52
2018,3,30,11,30,520.0,303.0,0.3,17.6,723.0,856.85,620.68
2018,3,30,11,45,485.0,320.0,0.3,17.75,715.0,846.09,612.03
2018,3,30,12,0,450.0,337.0,0.3,17.9,707.0,832.04,601.67
2018,3,30,12,15,467.5,331.0,0.45,17.95,715.5,845.27,613.45
2018,3,30,12,30,485.0,325.0,0.6,18.0,724.0,855.98,623.33
2018,3,30,12,45,606.0,268.5,0.7,18.05,762.5,919.95,669.54
2018,3,30,13,0,727.0,212.0,0.8,18.1,801.0,977.41,709.1
2018,3,30,13,15,663.5,233.0,0.9,18.05,763.0,924.8,676.94
2018,3,30,13,30,600.0,254.0,1.0,18.0,725.0,869.92,642.76
2018,3,30,13,45,567.0,258.5,1.1,18.0,693.5,823.67,614.25
2018,3,30,14,0,534.0,263.0,1.2,18.0,662.0,780.99,587.16
2018,3,30,14,15,590.5,229.0,1.25,18.05,654.0,777.17,587.7
2018,3,30,14,30,647.0,195.0,1.3,18.1,646.0,774.36,588.16
2018,3,30,14,45,564.0,211.5,1.4,18.1,590.0,690.39,529.86
2018,3,30,15,0,481.0,228.0,1.5,18.1,534.0,617.41,478.24
2018,3,30,15,15,433.5,224.0,1.5,18.1,486.0,554.64,432.84
2018,3,30,15,30,386.0,220.0,1.5,18.1,438.0,482.95,379.9
2018,3,30,15,45,349.0,206.5,1.6,18.45,391.0,425.1,336.18
2018,3,30,16,0,312.0,193.0,1.7,18.8,344.0,370.27,293.67
2018,3,30,16,15,327.0,169.5,1.7,18.2,312.5,335.47,266.86
2018,3,30,16,30,342.0,146.0,1.7,17.6,281.0,298.53,237.03
2018,3,30,16,45,315.0,127.0,1.75,17.0,238.0,247.41,195.0
2018,3,30,17,0,288.0,108.0,1.8,16.4,195.0,199.29,154.42
2018,3,30,17,15,265.5,89.5,1.9,15.55,158.0,156.06,117.17
2018,3,30,17,30,243.0,71.0,2.0,14.7,121.0,115.65,82.07
2018,3,30,17,45,192.5,54.0,2.1,13.9,86.5,75.78,49.46
2018,3,30,18,0,142.0,37.0,2.2,13.1,52.0,42.64,23.96
2018,3,30,18,15,87.0,22.5,2.25,12.75,30.0,18.11,0.0
2018,3,30,18,30,32.0,8.0,2.3,12.4,8.0,6.83,0.0
2018,3,30,18,45,16.0,4.0,2.35,12.1,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,31,5,45,6.5,2.0,2.8,10.25,2.0,0.0,0.0
2018,3,31,6,0,13.0,4.0,2.8,10.3,4.0,3.41,0.0
2018,3,31,6,15,39.0,19.0,2.85,10.5,22.0,15.1,0.0
2018,3,31,6,30,65.0,34.0,2.9,10.7,40.0,32.17,18.01
2018,3,31,6,45,99.5,52.5,2.9,10.9,68.5,57.75,38.88
2018,3,31,7,0,134.0,71.0,2.9,11.1,97.0,90.73,66.36
2018,3,31,7,15,145.5,92.0,2.85,11.6,128.0,119.65,91.98
2018,3,31,7,30,157.0,113.0,2.8,12.1,159.0,152.82,121.17
2018,3,31,7,45,196.0,133.5,2.75,12.65,202.0,203.18,163.81
2018,3,31,8,0,235.0,154.0,2.7,13.2,245.0,253.48,205.87
2018,3,31,8,15,312.5,163.0,2.6,13.45,301.0,315.99,257.42
2018,3,31,8,30,390.0,172.0,2.5,13.7,357.0,396.79,322.63
2018,3,31,8,45,427.0,181.5,2.45,14.0,403.0,452.64,366.67
2018,3,31,9,0,464.0,191.0,2.4,14.3,449.0,511.25,411.86
2018,3,31,9,15,651.0,152.0,2.45,14.75,544.5,636.19,508.22
2018,3,31,9,30,838.0,113.0,2.5,15.2,640.0,765.08,603.47
2018,3,31,9,45,866.0,110.0,2.55,15.65,683.0,821.01,640.3
2018,3,31,10,0,894.0,107.0,2.6,16.1,726.0,867.79,670.72
2018,3,31,10,15,832.0,137.5,2.6,16.3,733.5,887.41,682.24
2018,3,31,10,30,770.0,168.0,2.6,16.5,741.0,897.16,687.23
2018,3,31,10,45,731.5,190.5,2.6,16.75,748.5,908.18,693.17
2018,3,31,11,0,693.0,213.0,2.6,17.0,756.0,913.64,695.39
2018,3,31,11,15,696.5,218.5,2.65,17.1,774.0,937.78,711.36
2018,3,31,11,30,700.0,224.0,2.7,17.2,792.0,958.84,725.09
2018,3,31,11,45,586.0,277.0,2.7,17.35,756.0,901.82,683.01
2018,3,31,12,0,472.0,330.0,2.7,17.5,720.0,845.94,641.22
2018,3,31,12,15,438.0,342.5,2.75,17.4,704.5,825.66,627.21
2018,3,31,12,30,404.0,355.0,2.8,17.3,689.0,785.86,599.57
2018,3,31,12,45,388.0,359.0,2.9,17.25,677.5,771.26,589.97
2018,3,31,13,0,372.0,363.0,3.0,17.2,666.0,754.93,578.91
2018,3,31,13,15,381.5,352.0,3.05,16.9,657.5,746.21,574.45
2018,3,31,13,30,391.0,341.0,3.1,16.6,649.0,735.38,568.42
2018,3,31,13,45,425.5,317.5,3.15,16.35,644.0,749.01,580.31
2018,3,31,14,0,460.0,294.0,3.2,16.1,639.0,743.21,578.44
2018,3,31,14,15,543.5,248.0,3.2,15.9,640.0,753.7,589.48
2018,3,31,14,30,627.0,202.0,3.2,15.7,641.0,762.57,598.91
2018,3,31,14,45,716.0,158.5,3.15,15.55,635.0,764.08,602.58
2018,3,31,15,0,805.0,115.0,3.1,15.4,629.0,751.12,594.8
2018,3,31,15,15,757.0,118.5,3.1,15.4,576.5,682.59,544.44
2018,3,31,15,30,709.0,122.0,3.1,15.4,524.0,618.39,495.76
2018,3,31,15,45,731.0,106.5,3.05,15.0,491.0,577.43,465.0
2018,3,31,16,0,753.0,91.0,3.0,14.6,458.0,531.53,429.0
2018,3,31,16,15,680.0,93.5,3.0,14.2,398.0,453.57,366.26
2018,3,31,16,30,607.0,96.0,3.0,13.8,338.0,381.24,306.53
2018,3,31,16,45,595.5,84.0,3.0,13.4,294.0,325.72,258.38
2018,3,31,17,0,584.0,72.0,3.0,13.0,250.0,270.7,208.94
2018,3,31,17,15,555.0,62.5,3.0,12.45,206.0,214.21,157.74
2018,3,31,17,30,526.0,53.0,3.0,11.9,162.0,160.85,109.33
2018,3,31,17,45,425.5,44.0,3.05,11.3,116.0,101.75,61.57
2018,3,31,18,0,325.0,35.0,3.1,10.7,70.0,55.58,28.77
2018,3,31,18,15,195.0,22.0,3.1,10.45,40.0,18.74,1.03
2018,3,31,18,30,65.0,9.0,3.1,10.2,10.0,7.68,0.0
2018,3,31,18,45,32.5,4.5,3.15,9.95,5.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.0,3.3,8.1,4.0,0.0,0.0
2018,4,1,6,0,47.0,8.0,3.3,8.3,8.0,6.83,0.0
2018,4,1,6,15,177.5,22.0,3.3,8.8,37.0,17.2,0.0
2018,4,1,6,30,308.0,36.0,3.3,9.3,66.0,49.76,25.66
2018,4,1,6,45,415.0,45.5,3.25,9.8,112.5,94.54,56.43
2018,4,1,7,0,522.0,55.0,3.2,10.3,159.0,153.21,102.98
2018,4,1,7,15,590.5,61.5,3.2,10.65,211.5,213.01,155.52
2018,4,1,7,30,659.0,68.0,3.2,11.0,264.0,280.86,216.02
2018,4,1,7,45,704.5,72.5,3.15,11.4,317.5,345.75,274.16
2018,4,1,8,0,750.0,77.0,3.1,11.8,371.0,415.0,334.4
2018,4,1,8,15,782.0,80.5,3.1,12.2,423.0,480.26,389.8
2018,4,1,8,30,814.0,84.0,3.1,12.6,475.0,547.41,444.76
2018,4,1,8,45,837.5,86.5,3.15,13.05,523.5,609.85,494.3
2018,4,1,9,0,861.0,89.0,3.2,13.5,572.0,672.45,542.36
2018,4,1,9,15,879.0,90.5,3.25,13.9,616.5,724.59,581.45
2018,4,1,9,30,897.0,92.0,3.3,14.3,661.0,780.21,620.07
2018,4,1,9,45,911.5,93.0,3.35,14.7,700.0,831.1,654.49
2018,4,1,10,0,926.0,94.0,3.4,15.1,739.0,879.98,687.01
2018,4,1,10,15,934.5,95.0,3.5,15.3,770.5,921.35,714.71
2018,4,1,10,30,943.0,96.0,3.6,15.5,802.0,959.74,740.21
2018,4,1,10,45,948.5,97.5,3.7,15.7,826.5,992.7,761.87
2018,4,1,11,0,954.0,99.0,3.8,15.9,851.0,1022.12,781.1
2018,4,1,11,15,957.0,99.0,3.9,15.95,866.5,1043.81,795.55
2018,4,1,11,30,960.0,99.0,4.0,16.0,882.0,1061.58,807.48
2018,4,1,11,45,961.0,100.0,4.1,16.05,890.5,1074.44,816.23
2018,4,1,12,0,962.0,101.0,4.2,16.1,899.0,1083.17,822.35
2018,4,1,12,15,962.5,101.0,4.3,16.1,899.5,1086.18,824.92
2018,4,1,12,30,963.0,101.0,4.4,16.1,900.0,1085.0,825.06
2018,4,1,12,45,962.0,100.0,4.5,16.1,892.5,1077.08,820.97
2018,4,1,13,0,961.0,99.0,4.6,16.1,885.0,1065.03,814.19
2018,4,1,13,15,943.5,105.0,4.7,15.95,864.5,1040.38,799.27
2018,4,1,13,30,926.0,111.0,4.8,15.8,844.0,1012.24,781.92
2018,4,1,13,45,902.5,117.0,4.85,15.7,814.5,975.3,757.68
2018,4,1,14,0,879.0,123.0,4.9,15.6,785.0,946.2,738.9
2018,4,1,14,15,887.0,113.5,4.95,15.35,759.0,905.57,712.08
2018,4,1,14,30,895.0,104.0,5.0,15.1,733.0,871.39,689.73
2018,4,1,14,45,860.5,107.5,5.05,14.85,687.0,820.45,654.74
2018,4,1,15,0,826.0,111.0,5.1,14.6,641.0,760.88,612.81
2018,4,1,15,15,842.0,99.5,5.1,14.6,609.0,721.6,584.53
2018,4,1,15,30,858.0,88.0,5.1,14.6,577.0,678.12,551.17
2018,4,1,15,45,835.5,85.5,5.05,13.95,529.0,616.55,503.46
2018,4,1,16,0,813.0,83.0,5.0,13.3,481.0,555.0,454.28
2018,4,1,16,15,784.5,79.0,4.95,12.9,430.0,489.23,399.7
2018,4,1,16,30,756.0,75.0,4.9,12.5,379.0,424.89,344.53
2018,4,1,16,45,711.0,70.0,4.85,12.1,324.5,354.98,283.31
2018,4,1,17,0,666.0,65.0,4.8,11.7,270.0,288.81,223.82
2018,4,1,17,15,581.0,59.0,4.75,11.25,214.0,216.11,159.58
2018,4,1,17,30,496.0,53.0,4.7,10.8,158.0,153.52,105.04
2018,4,1,17,45,402.5,44.5,4.7,10.35,114.0,97.98,59.81
2018,4,1,18,0,309.0,36.0,4.7,9.9,70.0,54.45,28.85
2018,4,1,18,15,190.5,23.0,4.65,9.65,40.5,19.16,3.18
2018,4,1,18,30,72.0,10.0,4.6,9.4,11.0,8.54,0.0
2018,4,1,18,45,36.0,5.0,4.55,9.2,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.1,8.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,2,5,45,3.0,3.0,3.65,8.55,3.0,0.0,0.0
2018,4,2,6,0,6.0,6.0,3.7,8.7,6.0,5.12,0.0
2018,4,2,6,15,29.0,21.5,3.85,8.85,24.0,17.06,0.0
2018,4,2,6,30,52.0,37.0,4.0,9.0,42.0,33.87,20.58
2018,4,2,6,45,70.5,56.5,4.1,9.2,68.0,57.52,40.43
2018,4,2,7,0,89.0,76.0,4.2,9.4,94.0,83.93,63.08
2018,4,2,7,15,110.5,96.5,4.25,9.65,125.5,114.61,89.75
2018,4,2,7,30,132.0,117.0,4.3,9.9,157.0,148.19,119.07
2018,4,2,7,45,263.0,125.5,4.3,10.15,223.5,219.98,178.88
2018,4,2,8,0,394.0,134.0,4.3,10.4,290.0,310.57,254.98
2018,4,2,8,15,457.0,142.5,4.3,10.75,346.5,375.84,310.02
2018,4,2,8,30,520.0,151.0,4.3,11.1,403.0,447.33,369.15
2018,4,2,8,45,652.0,131.0,4.3,11.45,479.0,544.33,447.89
2018,4,2,9,0,784.0,111.0,4.3,11.8,555.0,644.45,527.33
2018,4,2,9,15,819.0,108.0,4.25,12.15,602.5,705.81,573.93
2018,4,2,9,30,854.0,105.0,4.2,12.5,650.0,767.58,618.75
2018,4,2,9,45,881.5,100.0,4.15,12.85,691.0,814.16,650.38
2018,4,2,10,0,909.0,95.0,4.1,13.2,732.0,866.25,685.71
2018,4,2,10,15,917.0,96.5,4.05,13.5,763.0,907.03,712.46
2018,4,2,10,30,925.0,98.0,4.0,13.8,794.0,944.86,736.88
2018,4,2,10,45,930.0,99.5,3.95,14.15,818.0,976.76,756.77
2018,4,2,11,0,935.0,101.0,3.9,14.5,842.0,1005.17,774.13
2018,4,2,11,15,939.0,102.0,3.85,14.75,858.5,1028.44,788.19
2018,4,2,11,30,943.0,103.0,3.8,15.0,875.0,1047.9,799.66
2018,4,2,11,45,945.0,103.0,3.8,15.25,883.5,1060.39,806.85
2018,4,2,12,0,947.0,103.0,3.8,15.5,892.0,1068.85,811.48
2018,4,2,12,15,947.0,103.0,3.8,15.6,892.0,1071.23,812.62
2018,4,2,12,30,947.0,103.0,3.8,15.7,892.0,1069.5,811.19
2018,4,2,12,45,946.0,102.0,3.85,15.85,884.5,1061.6,805.99
2018,4,2,13,0,945.0,101.0,3.9,16.0,877.0,1049.65,798.22
2018,4,2,13,15,941.0,101.0,3.85,15.95,861.5,1031.85,786.49
2018,4,2,13,30,937.0,101.0,3.8,15.9,846.0,1010.23,772.28
2018,4,2,13,45,932.0,99.5,3.8,15.9,823.0,982.36,754.05
2018,4,2,14,0,927.0,98.0,3.8,15.9,800.0,950.97,733.4
2018,4,2,14,15,911.5,99.5,3.75,15.8,767.0,910.26,706.12
2018,4,2,14,30,896.0,101.0,3.7,15.7,734.0,867.06,676.95
2018,4,2,14,45,863.0,106.0,3.65,15.6,690.0,818.75,643.86
2018,4,2,15,0,830.0,111.0,3.6,15.5,646.0,761.87,604.14
2018,4,2,15,15,848.5,97.5,3.6,15.5,613.5,722.01,576.24
2018,4,2,15,30,867.0,84.0,3.6,15.5,581.0,673.19,539.87
2018,4,2,15,45,842.5,82.5,3.55,15.45,532.5,615.55,494.92
2018,4,2,16,0,818.0,81.0,3.5,15.4,484.0,553.65,445.55
2018,4,2,16,15,784.5,79.0,3.5,15.05,432.5,487.25,391.72
2018,4,2,16,30,751.0,77.0,3.5,14.7,381.0,422.77,337.62
2018,4,2,16,45,702.0,73.5,3.45,14.4,327.5,352.89,277.58
2018,4,2,17,0,653.0,70.0,3.4,14.1,274.0,287.78,220.12
2018,4,2,17,15,517.5,68.5,3.45,13.4,211.5,207.12,152.32
2018,4,2,17,30,382.0,67.0,3.5,12.7,149.0,140.03,97.47
2018,4,2,17,45,281.0,53.0,3.5,12.05,104.5,86.52,55.2
2018,4,2,18,0,180.0,39.0,3.5,11.4,60.0,46.17,26.47
2018,4,2,18,15,118.5,24.5,3.4,11.15,35.5,18.97,4.58
2018,4,2,18,30,57.0,10.0,3.3,10.9,11.0,8.54,0.0
2018,4,2,18,45,28.5,5.0,3.2,10.7,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,3,5,45,17.0,4.5,2.7,6.85,4.5,0.0,0.0
2018,4,3,6,0,34.0,9.0,2.7,7.0,9.0,7.68,0.0
2018,4,3,6,15,173.5,24.5,2.7,7.45,41.5,19.09,1.91
2018,4,3,6,30,313.0,40.0,2.7,7.9,74.0,53.63,29.44
2018,4,3,6,45,406.5,50.5,2.7,8.4,119.5,98.08,60.34
2018,4,3,7,0,500.0,61.0,2.7,8.9,165.0,154.7,105.89
2018,4,3,7,15,548.5,70.5,2.65,9.25,214.0,210.99,156.07
2018,4,3,7,30,597.0,80.0,2.6,9.6,263.0,272.92,211.76
2018,4,3,7,45,663.5,82.5,2.55,10.0,320.5,340.16,270.92
2018,4,3,8,0,730.0,85.0,2.5,10.4,378.0,414.16,334.39
2018,4,3,8,15,746.5,92.0,2.4,10.8,425.5,474.42,385.26
2018,4,3,8,30,763.0,99.0,2.3,11.2,473.0,534.96,434.33
2018,4,3,8,45,784.5,102.5,2.25,11.55,519.5,593.72,480.47
2018,4,3,9,0,806.0,106.0,2.2,11.9,566.0,653.42,525.66
2018,4,3,9,15,760.5,129.0,2.1,12.2,589.0,688.23,549.68
2018,4,3,9,30,715.0,152.0,2.0,12.5,612.0,714.68,566.76
2018,4,3,9,45,763.0,145.5,1.9,12.8,661.5,778.28,611.32
2018,4,3,10,0,811.0,139.0,1.8,13.1,711.0,838.39,650.29
2018,4,3,10,15,811.5,146.5,1.75,13.3,739.5,876.31,673.77
2018,4,3,10,30,812.0,154.0,1.7,13.5,768.0,911.09,695.01
2018,4,3,10,45,776.0,177.5,1.7,13.7,779.0,932.58,707.73
2018,4,3,11,0,740.0,201.0,1.7,13.9,790.0,942.67,712.97
2018,4,3,11,15,785.5,183.0,1.65,14.05,819.5,983.57,738.39
2018,4,3,11,30,831.0,165.0,1.6,14.2,849.0,1014.21,756.36
2018,4,3,11,45,830.5,167.5,1.6,14.35,857.0,1025.88,762.79
2018,4,3,12,0,830.0,170.0,1.6,14.5,865.0,1033.8,767.14
2018,4,3,12,15,789.5,192.0,1.65,14.5,853.0,1027.28,763.5
2018,4,3,12,30,749.0,214.0,1.7,14.5,841.0,1008.11,751.87
2018,4,3,12,45,798.5,185.5,1.75,14.55,848.5,1012.72,755.93
2018,4,3,13,0,848.0,157.0,1.8,14.6,856.0,1024.12,764.27
2018,4,3,13,15,798.5,176.5,1.9,14.55,825.0,982.48,738.63
2018,4,3,13,30,749.0,196.0,2.0,14.5,794.0,948.1,718.06
2018,4,3,13,45,810.5,161.0,2.1,14.4,791.5,942.8,717.01
2018,4,3,14,0,872.0,126.0,2.2,14.3,789.0,939.1,716.8
2018,4,3,14,15,857.0,126.5,2.3,14.2,756.5,898.59,691.32
2018,4,3,14,30,842.0,127.0,2.4,14.1,724.0,855.67,664.08
2018,4,3,14,45,837.5,121.0,2.45,13.95,689.5,812.26,635.77
2018,4,3,15,0,833.0,115.0,2.5,13.8,655.0,766.24,605.13
2018,4,3,15,15,821.0,111.0,2.5,13.8,614.0,714.56,568.22
2018,4,3,15,30,809.0,107.0,2.5,13.8,573.0,661.38,528.57
2018,4,3,15,45,782.0,103.5,2.55,13.35,524.0,598.31,481.25
2018,4,3,16,0,755.0,100.0,2.6,12.9,475.0,536.77,433.45
2018,4,3,16,15,723.5,95.5,2.65,12.5,424.5,471.81,381.16
2018,4,3,16,30,692.0,91.0,2.7,12.1,374.0,408.78,328.54
2018,4,3,16,45,650.0,84.0,2.75,11.75,321.0,341.58,270.88
2018,4,3,17,0,608.0,77.0,2.8,11.4,268.0,278.39,215.04
2018,4,3,17,15,543.5,69.5,2.8,10.95,217.0,213.31,157.65
2018,4,3,17,30,479.0,62.0,2.8,10.5,166.0,155.79,107.39
2018,4,3,17,45,384.5,51.5,2.8,10.0,120.5,99.71,62.26
2018,4,3,18,0,290.0,41.0,2.8,9.5,75.0,54.06,29.85
2018,4,3,18,15,174.0,27.0,2.8,9.35,44.5,20.98,7.1
2018,4,3,18,30,58.0,13.0,2.8,9.2,14.0,11.1,0.0
2018,4,3,18,45,29.0,6.5,2.8,9.05,7.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
