Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,14,5,45,77.0,13.0,2.8,7.25,18.0,11.1,0.0
2018,4,14,6,0,154.0,26.0,2.8,7.6,36.0,20.2,4.58
2018,4,14,6,15,275.5,39.5,2.75,8.05,76.5,30.55,20.96
2018,4,14,6,30,397.0,53.0,2.7,8.5,117.0,69.89,41.45
2018,4,14,6,45,479.5,61.5,2.7,8.95,167.0,116.78,73.72
2018,4,14,7,0,562.0,70.0,2.7,9.4,217.0,174.17,120.2
2018,4,14,7,15,616.5,76.5,2.6,9.95,270.0,232.77,171.67
2018,4,14,7,30,671.0,83.0,2.5,10.5,323.0,297.48,228.92
2018,4,14,7,45,709.5,87.5,2.45,11.05,376.0,360.0,284.05
2018,4,14,8,0,748.0,92.0,2.4,11.6,429.0,425.85,340.36
2018,4,14,8,15,776.0,95.5,2.35,12.2,480.0,488.62,392.36
2018,4,14,8,30,804.0,99.0,2.3,12.8,531.0,552.32,443.14
2018,4,14,8,45,825.5,101.5,2.25,13.45,579.0,612.08,488.94
2018,4,14,9,0,847.0,104.0,2.2,14.1,627.0,671.74,532.94
2018,4,14,9,15,864.0,105.5,2.15,14.45,670.0,726.78,572.63
2018,4,14,9,30,881.0,107.0,2.1,14.8,713.0,774.45,605.07
2018,4,14,9,45,895.5,107.0,2.05,15.15,750.5,822.48,636.06
2018,4,14,10,0,910.0,107.0,2.0,15.5,788.0,868.47,665.03
2018,4,14,10,15,918.0,108.5,2.0,15.8,818.5,908.1,689.81
2018,4,14,10,30,926.0,110.0,2.0,16.1,849.0,944.75,712.38
2018,4,14,10,45,932.0,110.5,2.0,16.35,872.5,975.39,730.9
2018,4,14,11,0,938.0,111.0,2.0,16.6,896.0,1002.56,747.1
2018,4,14,11,15,941.5,112.0,2.05,16.7,911.5,1024.25,760.78
2018,4,14,11,30,945.0,113.0,2.1,16.8,927.0,1042.12,772.09
2018,4,14,11,45,946.5,113.0,2.15,16.9,934.5,1053.11,779.06
2018,4,14,12,0,948.0,113.0,2.2,17.0,942.0,1060.1,783.63
2018,4,14,12,15,948.0,113.0,2.25,16.95,941.5,1061.56,785.23
2018,4,14,12,30,948.0,113.0,2.3,16.9,941.0,1058.96,784.38
2018,4,14,12,45,946.5,112.5,2.4,16.85,932.5,1050.33,780.35
2018,4,14,13,0,945.0,112.0,2.5,16.8,924.0,1037.71,773.79
2018,4,14,13,15,940.5,111.5,2.6,16.7,907.0,1018.3,762.92
2018,4,14,13,30,936.0,111.0,2.7,16.6,890.0,995.14,749.56
2018,4,14,13,45,930.0,109.5,2.8,16.5,865.5,965.98,732.05
2018,4,14,14,0,924.0,108.0,2.9,16.4,841.0,933.41,712.08
2018,4,14,14,15,915.0,107.5,3.0,16.2,810.0,896.06,688.85
2018,4,14,14,30,906.0,107.0,3.1,16.0,779.0,855.87,663.29
2018,4,14,14,45,894.5,105.5,3.15,15.8,741.5,810.09,633.07
2018,4,14,15,0,883.0,104.0,3.2,15.6,704.0,762.13,600.84
2018,4,14,15,15,868.0,101.0,3.2,15.6,660.5,713.29,565.2
2018,4,14,15,30,853.0,98.0,3.2,15.6,617.0,657.35,522.94
2018,4,14,15,45,833.0,95.5,3.35,14.95,569.5,597.97,478.49
2018,4,14,16,0,813.0,93.0,3.5,14.3,522.0,538.42,432.09
2018,4,14,16,15,784.5,90.0,3.5,13.9,471.0,474.46,379.74
2018,4,14,16,30,756.0,87.0,3.5,13.5,420.0,411.94,326.79
2018,4,14,16,45,715.5,82.5,3.45,13.05,366.0,344.62,268.56
2018,4,14,17,0,675.0,78.0,3.4,12.6,312.0,281.57,212.61
2018,4,14,17,15,609.5,71.5,3.35,12.2,256.5,214.81,154.1
2018,4,14,17,30,544.0,65.0,3.3,11.8,201.0,155.64,103.41
2018,4,14,17,45,463.0,57.0,3.25,11.35,153.5,101.45,61.24
2018,4,14,18,0,382.0,49.0,3.2,10.9,106.0,57.62,33.72
2018,4,14,18,15,262.0,36.5,3.15,10.65,68.5,28.3,18.24
2018,4,14,18,30,142.0,24.0,3.1,10.4,31.0,18.68,0.0
2018,4,14,18,45,71.0,12.0,3.05,10.15,15.5,10.24,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,7.85,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.0,2.0,0.0,0.0
2018,4,15,5,45,104.5,14.5,1.3,8.2,21.5,12.38,0.0
2018,4,15,6,0,201.0,27.0,1.4,8.4,41.0,21.04,7.16
2018,4,15,6,15,319.0,38.0,1.5,8.65,81.5,31.26,21.71
2018,4,15,6,30,437.0,49.0,1.6,8.9,122.0,68.73,39.13
2018,4,15,6,45,353.0,57.0,1.75,9.15,129.0,94.74,60.48
2018,4,15,7,0,269.0,65.0,1.9,9.4,136.0,111.36,79.27
2018,4,15,7,15,173.5,100.5,2.05,9.6,150.0,134.7,104.65
2018,4,15,7,30,78.0,136.0,2.2,9.8,164.0,141.01,113.8
2018,4,15,7,45,115.0,161.5,2.3,10.0,210.0,187.95,153.07
2018,4,15,8,0,152.0,187.0,2.4,10.2,256.0,235.58,192.64
2018,4,15,8,15,208.0,206.5,2.55,10.25,312.5,291.48,238.83
2018,4,15,8,30,264.0,226.0,2.7,10.3,369.0,361.76,296.16
2018,4,15,8,45,196.5,254.0,2.8,10.35,365.5,354.68,289.86
2018,4,15,9,0,129.0,282.0,2.9,10.4,362.0,348.81,283.98
2018,4,15,9,15,88.5,285.0,3.0,10.3,341.5,319.99,260.15
2018,4,15,9,30,48.0,288.0,3.1,10.2,321.0,297.28,240.84
2018,4,15,9,45,54.0,309.0,3.2,10.1,348.0,324.84,262.8
2018,4,15,10,0,60.0,330.0,3.3,10.0,375.0,352.89,284.85
2018,4,15,10,15,41.5,287.0,3.4,9.95,318.5,297.79,240.38
2018,4,15,10,30,23.0,244.0,3.5,9.9,262.0,241.88,194.97
2018,4,15,10,45,11.5,167.0,3.55,9.8,176.0,152.15,121.63
2018,4,15,11,0,0.0,90.0,3.6,9.7,90.0,75.26,57.6
2018,4,15,11,15,0.0,85.0,3.6,9.7,85.0,71.06,54.11
2018,4,15,11,30,0.0,80.0,3.6,9.7,80.0,66.88,50.58
2018,4,15,11,45,0.0,80.0,3.6,9.7,80.0,66.89,50.58
2018,4,15,12,0,0.0,80.0,3.6,9.7,80.0,66.9,50.57
2018,4,15,12,15,0.0,78.5,3.65,9.7,78.5,65.65,49.52
2018,4,15,12,30,0.0,77.0,3.7,9.7,77.0,64.38,48.47
2018,4,15,12,45,0.0,78.0,3.7,9.7,78.0,65.21,49.18
2018,4,15,13,0,0.0,79.0,3.7,9.7,79.0,66.03,49.89
2018,4,15,13,15,0.0,79.5,3.75,9.6,79.5,66.43,50.27
2018,4,15,13,30,0.0,80.0,3.8,9.5,80.0,66.82,50.67
2018,4,15,13,45,0.0,88.5,3.8,9.45,88.5,73.91,56.68
2018,4,15,14,0,0.0,97.0,3.8,9.4,97.0,81.08,62.76
2018,4,15,14,15,0.0,95.5,3.8,9.35,95.5,79.74,61.75
2018,4,15,14,30,0.0,94.0,3.8,9.3,94.0,78.41,60.75
2018,4,15,14,45,0.0,81.5,3.85,9.25,81.5,67.88,52.02
2018,4,15,15,0,0.0,69.0,3.9,9.2,69.0,57.39,43.27
2018,4,15,15,15,6.5,111.0,3.9,9.2,115.0,97.2,77.27
2018,4,15,15,30,13.0,153.0,3.9,9.2,161.0,137.18,111.19
2018,4,15,15,45,110.0,180.5,3.85,8.85,239.5,231.56,191.71
2018,4,15,16,0,207.0,208.0,3.8,8.5,318.0,301.36,249.76
2018,4,15,16,15,346.0,172.0,3.75,8.25,334.5,327.97,270.93
2018,4,15,16,30,485.0,136.0,3.7,8.0,351.0,337.65,275.83
2018,4,15,16,45,506.5,117.0,3.6,7.7,316.5,295.88,237.47
2018,4,15,17,0,528.0,98.0,3.5,7.4,282.0,254.67,198.24
2018,4,15,17,15,438.5,89.5,3.45,7.25,225.5,186.29,139.09
2018,4,15,17,30,349.0,81.0,3.4,7.1,169.0,132.4,94.01
2018,4,15,17,45,303.5,66.0,3.3,6.9,129.5,88.85,58.51
2018,4,15,18,0,258.0,51.0,3.2,6.7,90.0,51.19,32.19
2018,4,15,18,15,203.0,37.5,3.15,6.7,61.0,28.86,19.23
2018,4,15,18,30,148.0,24.0,3.1,6.7,32.0,18.68,0.0
2018,4,15,18,45,74.0,12.0,3.0,6.65,16.0,10.24,0.0
2018,4,15,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,1.75,6.25,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,1.8,6.2,1.0,0.0,0.0
2018,4,16,5,45,15.5,8.5,1.85,6.15,9.5,7.26,0.0
2018,4,16,6,0,28.0,16.0,1.9,6.1,18.0,13.35,3.53
2018,4,16,6,15,40.0,29.5,1.95,6.05,35.0,24.04,15.69
2018,4,16,6,30,52.0,43.0,2.0,6.0,52.0,38.91,26.57
2018,4,16,6,45,88.5,67.0,2.05,5.95,88.5,67.64,49.78
2018,4,16,7,0,125.0,91.0,2.1,5.9,125.0,101.78,78.35
2018,4,16,7,15,98.5,98.5,2.2,5.85,128.5,111.06,88.36
2018,4,16,7,30,72.0,106.0,2.3,5.8,132.0,116.7,94.77
2018,4,16,7,45,76.0,129.0,2.35,5.75,160.5,144.15,118.78
2018,4,16,8,0,80.0,152.0,2.4,5.7,189.0,166.61,138.17
2018,4,16,8,15,195.0,188.0,2.45,5.7,291.0,267.73,223.31
2018,4,16,8,30,310.0,224.0,2.5,5.7,393.0,384.51,319.6
2018,4,16,8,45,334.5,235.0,2.55,5.75,431.5,428.44,355.17
2018,4,16,9,0,359.0,246.0,2.6,5.8,470.0,474.0,391.82
2018,4,16,9,15,241.5,285.5,2.65,5.9,440.5,449.18,369.69
2018,4,16,9,30,124.0,325.0,2.7,6.0,411.0,401.02,328.56
2018,4,16,9,45,152.5,335.0,2.7,6.1,446.5,439.84,359.68
2018,4,16,10,0,181.0,345.0,2.7,6.2,482.0,480.36,391.39
2018,4,16,10,15,280.5,347.5,2.7,6.35,569.0,590.32,477.65
2018,4,16,10,30,380.0,350.0,2.7,6.5,656.0,691.41,554.62
2018,4,16,10,45,395.0,355.5,2.75,6.7,681.5,722.44,576.58
2018,4,16,11,0,410.0,361.0,2.8,6.9,707.0,766.6,608.23
2018,4,16,11,15,449.5,352.0,2.8,7.05,737.0,805.38,636.47
2018,4,16,11,30,489.0,343.0,2.8,7.2,767.0,842.93,663.61
2018,4,16,11,45,497.5,329.0,2.8,7.35,763.5,843.64,663.77
2018,4,16,12,0,506.0,315.0,2.8,7.5,760.0,841.69,662.44
2018,4,16,12,15,501.0,325.5,2.85,7.7,766.0,847.94,666.41
2018,4,16,12,30,496.0,336.0,2.9,7.9,772.0,851.51,668.46
2018,4,16,12,45,513.5,331.5,3.0,8.1,779.0,859.84,675.14
2018,4,16,13,0,531.0,327.0,3.1,8.3,786.0,865.24,679.72
2018,4,16,13,15,514.5,321.0,3.2,8.35,759.0,833.92,657.79
2018,4,16,13,30,498.0,315.0,3.3,8.4,732.0,800.71,634.55
2018,4,16,13,45,385.5,341.5,3.4,8.45,659.0,695.81,555.67
2018,4,16,14,0,273.0,368.0,3.5,8.5,586.0,611.04,490.11
2018,4,16,14,15,267.0,358.0,3.55,8.5,564.5,585.23,471.47
2018,4,16,14,30,261.0,348.0,3.6,8.5,543.0,558.74,451.78
2018,4,16,14,45,393.5,287.5,3.65,8.45,565.0,589.23,479.53
2018,4,16,15,0,526.0,227.0,3.7,8.4,587.0,621.25,507.16
2018,4,16,15,15,596.5,189.0,3.7,8.4,573.5,611.68,500.74
2018,4,16,15,30,667.0,151.0,3.7,8.4,560.0,588.9,483.63
2018,4,16,15,45,685.0,132.0,3.75,8.35,524.0,544.27,447.97
2018,4,16,16,0,703.0,113.0,3.8,8.3,488.0,495.97,408.13
2018,4,16,16,15,695.0,104.0,3.8,8.2,444.5,441.56,361.74
2018,4,16,16,30,687.0,95.0,3.8,8.1,401.0,386.64,313.37
2018,4,16,16,45,614.0,92.5,3.75,8.0,341.0,314.44,250.36
2018,4,16,17,0,541.0,90.0,3.7,7.9,281.0,249.9,193.37
2018,4,16,17,15,594.5,71.5,3.65,7.65,249.5,208.38,151.64
2018,4,16,17,30,648.0,53.0,3.6,7.4,218.0,161.45,105.41
2018,4,16,17,45,576.5,46.5,3.5,7.2,168.5,101.7,57.83
2018,4,16,18,0,505.0,40.0,3.4,7.0,119.0,52.62,27.86
2018,4,16,18,15,372.0,31.0,3.35,6.8,77.5,25.52,16.47
2018,4,16,18,30,239.0,22.0,3.3,6.6,36.0,18.44,0.48
2018,4,16,18,45,119.5,11.0,3.25,6.35,18.0,9.39,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,3.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,1.9,2.35,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,1.9,2.8,2.0,0.0,0.0
2018,4,17,5,45,143.0,15.5,1.9,3.25,26.0,13.23,0.0
2018,4,17,6,0,270.0,29.0,1.9,3.7,50.0,24.37,12.53
2018,4,17,6,15,387.0,39.0,1.85,4.2,93.5,32.09,23.11
2018,4,17,6,30,504.0,49.0,1.8,4.7,137.0,72.73,41.08
2018,4,17,6,45,574.5,56.5,1.75,5.25,189.0,124.07,76.82
2018,4,17,7,0,645.0,64.0,1.7,5.8,241.0,184.15,126.53
2018,4,17,7,15,691.0,69.5,1.6,6.35,294.5,244.59,180.57
2018,4,17,7,30,737.0,75.0,1.5,6.9,348.0,311.21,240.17
2018,4,17,7,45,768.5,79.5,1.4,7.5,401.5,374.42,296.08
2018,4,17,8,0,800.0,84.0,1.3,8.1,455.0,440.01,351.89
2018,4,17,8,15,824.0,88.0,1.15,8.5,506.5,503.44,403.71
2018,4,17,8,30,848.0,92.0,1.0,8.9,558.0,567.68,453.59
2018,4,17,8,45,866.0,94.5,0.9,9.3,605.5,627.23,497.98
2018,4,17,9,0,884.0,97.0,0.8,9.7,653.0,682.1,537.07
2018,4,17,9,15,898.5,98.5,0.65,10.05,695.5,735.96,572.99
2018,4,17,9,30,913.0,100.0,0.5,10.4,738.0,788.28,604.78
2018,4,17,9,45,925.0,100.0,0.35,10.75,775.0,835.29,631.06
2018,4,17,10,0,937.0,100.0,0.2,11.1,812.0,879.98,655.12
2018,4,17,10,15,943.0,102.0,0.2,11.3,841.5,919.0,678.17
2018,4,17,10,30,949.0,104.0,0.2,11.5,871.0,954.83,699.01
2018,4,17,10,45,952.5,106.0,0.2,11.75,894.0,985.01,716.02
2018,4,17,11,0,956.0,108.0,0.2,12.0,917.0,1011.54,730.73
2018,4,17,11,15,956.0,110.5,0.3,12.1,931.5,1031.48,744.03
2018,4,17,11,30,956.0,113.0,0.4,12.2,946.0,1047.43,755.29
2018,4,17,11,45,953.0,116.5,0.5,12.35,952.5,1057.44,763.01
2018,4,17,12,0,950.0,120.0,0.6,12.5,959.0,1063.33,768.45
2018,4,17,12,15,952.5,118.5,0.75,12.5,959.0,1065.55,773.44
2018,4,17,12,30,955.0,117.0,0.9,12.5,959.0,1063.7,775.91
2018,4,17,12,45,956.5,114.5,1.0,12.55,951.0,1055.78,773.28
2018,4,17,13,0,958.0,112.0,1.1,12.6,943.0,1043.78,768.12
2018,4,17,13,15,954.0,110.5,1.3,12.55,925.0,1023.54,759.8
2018,4,17,13,30,950.0,109.0,1.5,12.5,907.0,999.48,748.57
2018,4,17,13,45,941.5,108.5,1.7,12.5,881.0,968.7,732.22
2018,4,17,14,0,933.0,108.0,1.9,12.5,855.0,934.61,713.08
2018,4,17,14,15,906.5,113.5,2.0,12.4,817.0,888.26,684.06
2018,4,17,14,30,880.0,119.0,2.1,12.3,779.0,840.14,653.31
2018,4,17,14,45,854.0,120.0,2.25,12.15,734.5,793.81,623.71
2018,4,17,15,0,828.0,121.0,2.4,12.0,690.0,738.67,586.18
2018,4,17,15,15,804.5,118.0,2.4,12.0,643.0,680.7,543.3
2018,4,17,15,30,781.0,115.0,2.4,12.0,596.0,622.39,499.06
2018,4,17,15,45,679.0,132.0,2.55,11.6,527.0,538.89,434.87
2018,4,17,16,0,577.0,149.0,2.7,11.2,458.0,461.7,373.94
2018,4,17,16,15,602.5,126.0,2.8,10.85,421.0,417.03,337.26
2018,4,17,16,30,628.0,103.0,2.9,10.5,384.0,368.11,295.09
2018,4,17,16,45,529.5,106.5,3.0,10.2,323.5,295.88,233.96
2018,4,17,17,0,431.0,110.0,3.1,9.9,263.0,230.5,178.51
2018,4,17,17,15,398.0,95.5,3.1,9.5,219.0,179.88,133.79
2018,4,17,17,30,365.0,81.0,3.1,9.1,175.0,133.16,93.17
2018,4,17,17,45,315.5,66.5,3.1,8.75,134.5,88.86,57.79
2018,4,17,18,0,266.0,52.0,3.1,8.4,94.0,50.94,32.13
2018,4,17,18,15,185.5,37.5,3.0,8.2,61.5,28.77,19.29
2018,4,17,18,30,105.0,23.0,2.9,8.0,29.0,17.81,2.14
2018,4,17,18,45,52.5,11.5,2.8,7.8,14.5,9.82,0.0
2018,4,17,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,5.8,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,5.9,3.0,0.0,0.0
2018,4,18,5,45,2.0,12.0,1.1,6.05,12.0,10.24,0.0
2018,4,18,6,0,0.0,21.0,1.0,6.2,21.0,17.35,7.86
2018,4,18,6,15,0.0,36.0,0.95,6.5,36.0,29.34,20.58
2018,4,18,6,30,0.0,51.0,0.9,6.8,51.0,41.63,30.7
2018,4,18,6,45,0.5,54.5,0.85,7.1,54.5,45.06,33.97
2018,4,18,7,0,1.0,58.0,0.8,7.4,58.0,48.23,36.81
2018,4,18,7,15,3.0,65.0,0.75,7.65,66.0,54.63,42.29
2018,4,18,7,30,5.0,72.0,0.7,7.9,74.0,61.29,47.9
2018,4,18,7,45,6.0,108.0,0.7,8.15,110.5,92.2,74.29
2018,4,18,8,0,7.0,144.0,0.7,8.4,147.0,123.72,100.61
2018,4,18,8,15,13.5,170.5,0.75,8.6,177.5,150.32,122.39
2018,4,18,8,30,20.0,197.0,0.8,8.8,208.0,177.89,144.73
2018,4,18,8,45,33.5,229.5,0.85,9.0,250.0,223.54,181.57
2018,4,18,9,0,47.0,262.0,0.9,9.2,292.0,264.95,214.31
2018,4,18,9,15,70.5,288.5,1.0,9.45,336.5,309.28,249.24
2018,4,18,9,30,94.0,315.0,1.1,9.7,381.0,355.86,285.45
2018,4,18,9,45,92.5,333.5,1.2,9.95,401.0,377.11,301.1
2018,4,18,10,0,91.0,352.0,1.3,10.2,421.0,398.08,316.57
2018,4,18,10,15,68.5,350.0,1.35,10.4,403.0,380.69,302.01
2018,4,18,10,30,46.0,348.0,1.4,10.6,385.0,361.56,286.29
2018,4,18,10,45,204.0,352.0,1.5,10.8,524.0,527.03,416.31
2018,4,18,11,0,362.0,356.0,1.6,11.0,663.0,700.12,544.61
2018,4,18,11,15,435.5,347.5,1.65,11.1,723.5,784.96,604.16
2018,4,18,11,30,509.0,339.0,1.7,11.2,784.0,855.3,653.63
2018,4,18,11,45,423.0,375.5,1.7,11.3,747.5,812.42,620.37
2018,4,18,12,0,337.0,412.0,1.7,11.4,711.0,752.88,576.66
2018,4,18,12,15,263.5,421.0,1.75,11.4,654.5,690.46,531.55
2018,4,18,12,30,190.0,430.0,1.8,11.4,598.0,608.92,471.95
2018,4,18,12,45,244.5,404.0,1.8,11.4,618.0,651.31,505.12
2018,4,18,13,0,299.0,378.0,1.8,11.4,638.0,673.63,522.84
2018,4,18,13,15,580.5,264.5,1.75,11.35,758.0,841.27,648.71
2018,4,18,13,30,862.0,151.0,1.7,11.3,878.0,969.59,737.18
2018,4,18,13,45,872.0,140.5,1.7,11.3,858.5,946.63,720.84
2018,4,18,14,0,882.0,130.0,1.7,11.3,839.0,909.63,696.83
2018,4,18,14,15,910.5,112.0,1.7,11.2,819.5,887.91,683.61
2018,4,18,14,30,939.0,94.0,1.7,11.1,800.0,860.42,666.18
2018,4,18,14,45,929.0,91.5,1.65,11.0,761.5,813.62,634.62
2018,4,18,15,0,919.0,89.0,1.6,10.9,723.0,764.45,601.21
2018,4,18,15,15,905.5,86.5,1.6,10.9,679.5,710.78,563.05
2018,4,18,15,30,892.0,84.0,1.6,10.9,636.0,655.58,521.81
2018,4,18,15,45,875.5,81.0,1.55,10.6,588.0,596.9,476.84
2018,4,18,16,0,859.0,78.0,1.5,10.3,540.0,537.61,429.85
2018,4,18,16,15,836.5,74.5,1.45,10.05,489.0,475.81,379.15
2018,4,18,16,30,814.0,71.0,1.4,9.8,438.0,412.92,325.79
2018,4,18,16,45,772.0,67.0,1.4,9.6,381.0,343.73,266.06
2018,4,18,17,0,730.0,63.0,1.4,9.4,324.0,278.31,208.03
2018,4,18,17,15,636.0,62.0,1.35,8.95,263.0,206.27,146.14
2018,4,18,17,30,542.0,61.0,1.3,8.5,202.0,146.59,96.5
2018,4,18,17,45,462.0,53.5,1.25,8.1,155.0,93.91,56.04
2018,4,18,18,0,382.0,46.0,1.2,7.7,108.0,51.33,30.33
2018,4,18,18,15,292.0,34.5,1.2,7.35,72.0,28.19,19.0
2018,4,18,18,30,202.0,23.0,1.2,7.0,36.0,19.11,4.4
2018,4,18,18,45,101.0,11.5,1.15,6.7,18.0,9.82,0.0
2018,4,18,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,15,17.5,3.0,2.5,4.9,2.5,0.0,0.0
2018,4,19,5,30,35.0,6.0,2.5,5.4,5.0,0.0,0.0
2018,4,19,5,45,169.5,18.0,2.5,5.85,30.5,15.36,0.0
2018,4,19,6,0,304.0,30.0,2.5,6.3,56.0,25.06,14.5
2018,4,19,6,15,415.0,39.5,2.6,6.85,101.0,32.36,23.26
2018,4,19,6,30,526.0,49.0,2.7,7.4,146.0,74.0,41.04
2018,4,19,6,45,593.5,55.5,2.8,7.95,197.5,125.4,76.46
2018,4,19,7,0,661.0,62.0,2.9,8.5,249.0,185.06,125.69
2018,4,19,7,15,708.5,67.0,2.95,9.05,304.0,247.86,181.64
2018,4,19,7,30,756.0,72.0,3.0,9.6,359.0,313.81,240.94
2018,4,19,7,45,787.5,76.0,3.05,10.1,412.5,377.45,298.04
2018,4,19,8,0,819.0,80.0,3.1,10.6,466.0,443.42,355.48
2018,4,19,8,15,842.0,83.5,3.1,11.05,517.5,506.68,408.98
2018,4,19,8,30,865.0,87.0,3.1,11.5,569.0,570.58,461.08
2018,4,19,8,45,882.5,89.0,3.1,11.9,616.5,626.89,505.77
2018,4,19,9,0,900.0,91.0,3.1,12.3,664.0,684.83,550.19
2018,4,19,9,15,915.0,92.0,3.15,12.55,707.0,739.03,591.02
2018,4,19,9,30,930.0,93.0,3.2,12.8,750.0,791.68,628.23
2018,4,19,9,45,942.0,93.5,3.25,13.1,787.5,839.64,660.83
2018,4,19,10,0,954.0,94.0,3.3,13.4,825.0,885.23,691.37
2018,4,19,10,15,960.0,95.0,3.35,13.55,854.0,923.58,716.92
2018,4,19,10,30,966.0,96.0,3.4,13.7,883.0,958.69,740.11
2018,4,19,10,45,972.0,95.5,3.5,13.85,906.0,988.83,760.15
2018,4,19,11,0,978.0,95.0,3.6,14.0,929.0,1015.37,777.74
2018,4,19,11,15,980.0,96.5,3.7,14.1,944.0,1036.43,791.81
2018,4,19,11,30,982.0,98.0,3.8,14.2,959.0,1053.49,803.27
2018,4,19,11,45,981.0,98.5,3.85,14.3,964.5,1062.54,809.03
2018,4,19,12,0,980.0,99.0,3.9,14.4,970.0,1067.43,812.17
2018,4,19,12,15,977.0,100.5,3.95,14.45,968.0,1067.21,812.16
2018,4,19,12,30,974.0,102.0,4.0,14.5,966.0,1062.85,809.51
2018,4,19,12,45,967.5,103.5,4.05,14.55,955.0,1051.0,801.9
2018,4,19,13,0,961.0,105.0,4.1,14.6,944.0,1035.19,791.73
2018,4,19,13,15,956.5,105.0,4.15,14.6,927.0,1015.89,779.41
2018,4,19,13,30,952.0,105.0,4.2,14.6,910.0,992.81,764.52
2018,4,19,13,45,945.0,104.0,4.2,14.6,884.5,962.81,744.52
2018,4,19,14,0,938.0,103.0,4.2,14.6,859.0,929.42,722.14
2018,4,19,14,15,930.0,101.5,4.2,14.55,827.5,891.5,696.57
2018,4,19,14,30,922.0,100.0,4.2,14.5,796.0,850.64,668.74
2018,4,19,14,45,911.0,98.5,4.2,14.45,758.0,804.76,637.01
2018,4,19,15,0,900.0,97.0,4.2,14.4,720.0,756.64,603.29
2018,4,19,15,15,885.5,94.5,4.2,14.4,676.5,703.17,563.33
2018,4,19,15,30,871.0,92.0,4.2,14.4,633.0,648.31,520.92
2018,4,19,15,45,851.5,89.5,4.1,14.05,585.0,592.23,476.62
2018,4,19,16,0,832.0,87.0,4.0,13.7,537.0,532.39,428.17
2018,4,19,16,15,805.5,84.0,3.95,13.4,485.5,468.86,375.32
2018,4,19,16,30,779.0,81.0,3.9,13.1,434.0,406.54,321.78
2018,4,19,16,45,743.5,77.0,3.85,12.8,381.0,341.68,264.83
2018,4,19,17,0,708.0,73.0,3.8,12.5,328.0,278.31,208.04
2018,4,19,17,15,657.0,67.5,3.7,11.95,275.0,214.66,151.57
2018,4,19,17,30,606.0,62.0,3.6,11.4,222.0,156.67,101.51
2018,4,19,17,45,529.0,55.0,3.5,10.9,172.0,100.77,58.72
2018,4,19,18,0,452.0,48.0,3.4,10.4,122.0,54.55,31.67
2018,4,19,18,15,332.0,37.5,3.3,10.0,81.5,30.9,21.18
2018,4,19,18,30,212.0,27.0,3.2,9.6,41.0,21.06,6.7
2018,4,19,18,45,110.5,14.5,3.1,9.2,21.5,12.38,0.0
2018,4,19,19,0,9.0,2.0,3.0,8.8,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,8.7,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,5,15,19.0,2.5,2.9,7.55,2.5,0.0,0.0
2018,4,20,5,30,38.0,5.0,2.9,8.0,5.0,4.27,0.0
2018,4,20,5,45,170.0,18.0,2.85,8.45,31.5,15.36,0.0
2018,4,20,6,0,302.0,31.0,2.8,8.9,58.0,25.82,15.44
2018,4,20,6,15,409.0,40.5,2.75,9.5,102.5,33.09,23.7
2018,4,20,6,30,516.0,50.0,2.7,10.1,147.0,74.19,41.12
2018,4,20,6,45,582.5,56.5,2.65,10.75,198.0,124.78,75.63
2018,4,20,7,0,649.0,63.0,2.6,11.4,249.0,183.5,123.47
2018,4,20,7,15,692.5,68.0,2.55,11.8,302.0,242.83,175.98
2018,4,20,7,30,736.0,73.0,2.5,12.2,355.0,308.14,234.06
2018,4,20,7,45,767.0,77.0,2.4,12.6,407.5,370.3,288.99
2018,4,20,8,0,798.0,81.0,2.3,13.0,460.0,434.76,344.13
2018,4,20,8,15,821.0,83.5,2.3,13.5,510.0,495.74,394.81
2018,4,20,8,30,844.0,86.0,2.3,14.0,560.0,557.37,444.15
2018,4,20,8,45,860.0,89.0,2.3,14.5,606.0,612.64,487.0
2018,4,20,9,0,876.0,92.0,2.3,15.0,652.0,669.38,529.4
2018,4,20,9,15,891.0,92.5,2.3,15.3,694.0,721.85,567.79
2018,4,20,9,30,906.0,93.0,2.3,15.6,736.0,772.84,602.77
2018,4,20,9,45,919.5,92.5,2.3,15.9,773.0,819.87,633.68
2018,4,20,10,0,933.0,92.0,2.3,16.2,810.0,864.71,662.63
2018,4,20,10,15,939.5,93.5,2.35,16.35,839.5,903.19,687.7
2018,4,20,10,30,946.0,95.0,2.4,16.5,869.0,938.54,710.53
2018,4,20,10,45,950.0,95.5,2.5,16.65,890.5,967.28,729.32
2018,4,20,11,0,954.0,96.0,2.6,16.8,912.0,992.42,745.77
2018,4,20,11,15,956.0,97.0,2.65,16.85,926.5,1012.44,758.67
2018,4,20,11,30,958.0,98.0,2.7,16.9,941.0,1028.58,769.11
2018,4,20,11,45,959.0,98.5,2.8,16.95,948.0,1039.26,776.58
2018,4,20,12,0,960.0,99.0,2.9,17.0,955.0,1045.91,781.54
2018,4,20,12,15,960.0,99.0,2.95,16.95,954.0,1047.01,782.8
2018,4,20,12,30,960.0,99.0,3.0,16.9,953.0,1044.03,781.53
2018,4,20,12,45,958.0,99.0,3.1,16.85,944.5,1035.07,776.87
2018,4,20,13,0,956.0,99.0,3.2,16.8,936.0,1022.1,769.64
2018,4,20,13,15,952.5,98.0,3.25,16.65,919.0,1002.78,758.07
2018,4,20,13,30,949.0,97.0,3.3,16.5,902.0,979.66,743.97
2018,4,20,13,45,943.0,96.5,3.35,16.35,878.0,951.14,726.16
2018,4,20,14,0,937.0,96.0,3.4,16.2,854.0,919.2,705.91
2018,4,20,14,15,929.0,94.5,3.45,16.0,822.5,881.32,681.48
2018,4,20,14,30,921.0,93.0,3.5,15.8,791.0,840.52,654.74
2018,4,20,14,45,910.0,92.0,3.55,15.6,753.5,795.25,624.44
2018,4,20,15,0,899.0,91.0,3.6,15.4,716.0,747.73,592.1
2018,4,20,15,15,885.5,89.0,3.6,15.4,673.5,695.55,553.49
2018,4,20,15,30,872.0,87.0,3.6,15.4,631.0,641.91,512.3
2018,4,20,15,45,853.5,84.5,3.6,14.8,583.5,583.7,467.51
2018,4,20,16,0,835.0,82.0,3.6,14.2,536.0,526.93,422.21
2018,4,20,16,15,810.5,79.5,3.55,13.85,485.5,464.84,370.68
2018,4,20,16,30,786.0,77.0,3.5,13.5,435.0,403.71,318.26
2018,4,20,16,45,753.0,73.0,3.5,13.15,382.5,339.49,261.99
2018,4,20,17,0,720.0,69.0,3.5,12.8,330.0,277.96,206.78
2018,4,20,17,15,673.5,63.5,3.45,12.3,277.5,213.23,149.31
2018,4,20,17,30,627.0,58.0,3.4,11.8,225.0,155.16,99.08
2018,4,20,17,45,556.5,51.5,3.4,11.3,175.5,99.25,56.35
2018,4,20,18,0,486.0,45.0,3.4,10.8,126.0,52.09,29.29
2018,4,20,18,15,371.0,35.0,3.4,10.5,84.5,28.72,19.32
2018,4,20,18,30,256.0,25.0,3.4,10.2,43.0,20.87,7.67
2018,4,20,18,45,135.5,13.5,3.4,9.85,22.5,11.52,0.0
2018,4,20,19,0,15.0,2.0,3.4,9.5,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.4,9.35,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,22.0,3.0,3.15,7.65,3.0,0.0,0.0
2018,4,21,5,30,44.0,6.0,3.2,8.1,6.0,5.12,0.0
2018,4,21,5,45,177.0,19.0,3.2,8.55,33.5,15.93,0.0
2018,4,21,6,0,310.0,32.0,3.2,9.0,61.0,26.61,16.48
2018,4,21,6,15,412.0,40.5,3.1,9.5,104.5,32.98,23.67
2018,4,21,6,30,514.0,49.0,3.0,10.0,148.0,73.13,40.32
2018,4,21,6,45,583.5,55.0,2.9,10.55,199.5,123.46,74.56
2018,4,21,7,0,653.0,61.0,2.8,11.1,251.0,182.25,122.43
2018,4,21,7,15,696.5,65.5,2.65,11.65,304.0,242.96,176.05
2018,4,21,7,30,740.0,70.0,2.5,12.2,357.0,306.22,232.32
2018,4,21,7,45,771.5,73.5,2.35,12.75,409.5,368.18,286.9
2018,4,21,8,0,803.0,77.0,2.2,13.3,462.0,432.47,341.59
2018,4,21,8,15,826.0,80.5,2.05,13.85,512.5,494.56,392.5
2018,4,21,8,30,849.0,84.0,1.9,14.4,563.0,557.33,441.71
2018,4,21,8,45,867.5,85.5,1.8,14.9,610.0,612.86,483.84
2018,4,21,9,0,886.0,87.0,1.7,15.4,657.0,669.96,525.36
2018,4,21,9,15,899.5,89.0,1.65,15.8,699.5,723.23,563.04
2018,4,21,9,30,913.0,91.0,1.6,16.2,742.0,774.88,596.99
2018,4,21,9,45,923.5,91.5,1.6,16.55,778.0,820.75,626.25
2018,4,21,10,0,934.0,92.0,1.6,16.9,814.0,864.21,653.45
2018,4,21,10,15,941.0,93.0,1.6,17.15,843.5,902.54,677.11
2018,4,21,10,30,948.0,94.0,1.6,17.4,873.0,937.76,698.51
2018,4,21,10,45,952.5,95.5,1.65,17.65,895.5,967.94,717.14
2018,4,21,11,0,957.0,97.0,1.7,17.9,918.0,994.53,733.45
2018,4,21,11,15,959.5,98.0,1.75,18.05,933.0,1015.0,746.12
2018,4,21,11,30,962.0,99.0,1.8,18.2,948.0,1031.58,756.42
2018,4,21,11,45,962.5,100.0,1.85,18.35,955.0,1042.25,763.06
2018,4,21,12,0,963.0,101.0,1.9,18.5,962.0,1048.88,767.29
2018,4,21,12,15,962.5,101.0,2.0,18.5,961.0,1049.43,768.91
2018,4,21,12,30,962.0,101.0,2.1,18.5,960.0,1045.92,768.06
2018,4,21,12,45,960.0,101.5,2.25,18.5,951.5,1037.4,764.68
2018,4,21,13,0,958.0,102.0,2.4,18.5,943.0,1024.89,758.7
2018,4,21,13,15,955.0,101.5,2.45,18.45,927.0,1006.49,747.91
2018,4,21,13,30,952.0,101.0,2.5,18.4,911.0,984.27,734.66
2018,4,21,13,45,946.0,100.5,2.6,18.3,886.5,955.67,717.73
2018,4,21,14,0,940.0,100.0,2.7,18.2,862.0,923.64,698.35
2018,4,21,14,15,932.0,99.0,2.8,18.05,831.0,886.19,675.14
2018,4,21,14,30,924.0,98.0,2.9,17.9,800.0,845.8,649.57
2018,4,21,14,45,913.5,96.0,2.95,17.7,762.0,799.79,619.45
2018,4,21,15,0,903.0,94.0,3.0,17.5,724.0,751.5,587.25
2018,4,21,15,15,886.5,92.5,3.0,17.5,680.0,697.65,547.91
2018,4,21,15,30,870.0,91.0,3.0,17.5,636.0,642.61,506.37
2018,4,21,15,45,855.0,88.5,3.1,16.9,590.0,589.13,466.12
2018,4,21,16,0,840.0,86.0,3.2,16.3,544.0,531.6,421.19
2018,4,21,16,15,807.0,84.0,3.25,15.9,490.5,465.8,367.73
2018,4,21,16,30,774.0,82.0,3.3,15.5,437.0,401.92,314.03
2018,4,21,16,45,744.0,77.0,3.35,15.05,385.0,338.53,259.13
2018,4,21,17,0,714.0,72.0,3.4,14.6,333.0,277.52,204.91
2018,4,21,17,15,668.0,67.0,3.4,14.1,281.0,213.76,148.76
2018,4,21,17,30,622.0,62.0,3.4,13.6,229.0,156.61,99.81
2018,4,21,17,45,542.0,55.0,3.4,13.05,178.0,99.77,57.17
2018,4,21,18,0,462.0,48.0,3.4,12.5,127.0,52.96,30.73
2018,4,21,18,15,343.0,38.5,3.4,12.05,86.0,31.64,21.78
2018,4,21,18,30,224.0,29.0,3.4,11.6,45.0,22.6,9.67
2018,4,21,18,45,117.0,15.5,3.4,11.2,23.5,13.23,0.0
2018,4,21,19,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.35,10.6,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,8.25,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,8.7,8.0,6.83,0.0
2018,4,22,5,45,133.0,23.5,3.0,9.15,35.0,18.29,0.0
2018,4,22,6,0,238.0,39.0,3.0,9.6,62.0,30.13,19.7
2018,4,22,6,15,330.0,49.0,2.9,10.0,102.0,37.66,27.83
2018,4,22,6,30,422.0,59.0,2.8,10.4,142.0,76.0,45.79
2018,4,22,6,45,475.0,68.0,2.7,10.75,187.5,121.0,77.27
2018,4,22,7,0,528.0,77.0,2.6,11.1,233.0,172.57,119.57
2018,4,22,7,15,595.0,85.5,2.45,11.5,293.0,233.54,171.72
2018,4,22,7,30,662.0,94.0,2.3,11.9,353.0,302.18,230.93
2018,4,22,7,45,695.0,100.0,2.2,12.3,405.0,363.0,283.99
2018,4,22,8,0,728.0,106.0,2.1,12.7,457.0,426.51,337.72
2018,4,22,8,15,733.0,114.0,2.05,13.25,499.0,480.55,382.34
2018,4,22,8,30,738.0,122.0,2.0,13.8,541.0,533.53,424.36
2018,4,22,8,45,698.0,144.5,1.9,14.4,566.5,572.37,453.36
2018,4,22,9,0,658.0,167.0,1.8,15.0,592.0,605.15,476.43
2018,4,22,9,15,658.0,182.0,1.8,15.55,630.0,652.82,510.36
2018,4,22,9,30,658.0,197.0,1.8,16.1,668.0,698.41,541.65
2018,4,22,9,45,644.0,215.5,1.75,16.6,695.5,734.09,564.6
2018,4,22,10,0,630.0,234.0,1.7,17.1,723.0,766.29,584.55
2018,4,22,10,15,552.5,279.0,1.65,17.5,719.5,762.71,578.21
2018,4,22,10,30,475.0,324.0,1.6,17.9,716.0,756.3,570.01
2018,4,22,10,45,479.5,333.0,1.6,18.25,737.5,783.71,587.65
2018,4,22,11,0,484.0,342.0,1.6,18.6,759.0,809.16,603.42
2018,4,22,11,15,495.5,345.0,1.65,18.8,778.0,833.42,619.4
2018,4,22,11,30,507.0,348.0,1.7,19.0,797.0,855.6,633.94
2018,4,22,11,45,445.5,356.5,1.75,19.15,753.0,810.15,601.97
2018,4,22,12,0,384.0,365.0,1.8,19.3,709.0,761.42,568.04
2018,4,22,12,15,418.5,354.0,1.9,19.3,729.0,785.07,586.37
2018,4,22,12,30,453.0,343.0,2.0,19.3,749.0,806.3,602.35
2018,4,22,12,45,552.0,311.0,2.1,19.25,800.5,866.43,646.37
2018,4,22,13,0,651.0,279.0,2.2,19.2,852.0,924.74,688.27
2018,4,22,13,15,562.5,304.5,2.25,19.2,793.0,852.06,637.68
2018,4,22,13,30,474.0,330.0,2.3,19.2,734.0,782.33,589.29
2018,4,22,13,45,510.5,307.5,2.35,19.15,732.0,779.81,590.03
2018,4,22,14,0,547.0,285.0,2.4,19.1,730.0,773.15,587.24
2018,4,22,14,15,621.0,241.5,2.4,19.0,729.0,777.48,592.75
2018,4,22,14,30,695.0,198.0,2.4,18.9,728.0,771.43,590.78
2018,4,22,14,45,759.0,163.5,2.4,18.8,716.5,757.14,582.46
2018,4,22,15,0,823.0,129.0,2.4,18.7,705.0,732.36,566.37
2018,4,22,15,15,820.5,120.5,2.4,18.7,665.5,683.6,531.08
2018,4,22,15,30,818.0,112.0,2.4,18.7,626.0,632.58,493.32
2018,4,22,15,45,802.0,108.0,2.5,18.85,580.5,576.18,450.4
2018,4,22,16,0,786.0,104.0,2.6,19.0,535.0,519.31,405.69
2018,4,22,16,15,723.5,105.5,2.65,18.7,473.5,445.54,347.25
2018,4,22,16,30,661.0,107.0,2.7,18.4,412.0,377.21,291.59
2018,4,22,16,45,568.5,108.5,2.75,18.05,348.5,304.25,231.78
2018,4,22,17,0,476.0,110.0,2.8,17.7,285.0,237.52,176.76
2018,4,22,17,15,515.0,92.0,2.9,16.85,255.0,200.8,142.22
2018,4,22,17,30,554.0,74.0,3.0,16.0,225.0,155.16,100.6
2018,4,22,17,45,475.0,65.0,3.05,15.15,175.0,101.07,60.65
2018,4,22,18,0,396.0,56.0,3.1,14.3,125.0,57.07,35.57
2018,4,22,18,15,281.5,43.5,3.1,13.8,84.5,33.51,23.3
2018,4,22,18,30,167.0,31.0,3.1,13.3,44.0,24.0,11.33
2018,4,22,18,45,86.5,16.5,3.05,12.8,23.0,14.08,0.0
2018,4,22,19,0,6.0,2.0,3.0,12.3,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,12.2,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,23,5,15,15.5,4.0,0.4,10.4,4.0,0.0,0.0
2018,4,23,5,30,31.0,8.0,0.4,10.7,8.0,6.83,0.0
2018,4,23,5,45,133.0,23.5,0.4,10.95,35.5,18.28,0.0
2018,4,23,6,0,235.0,39.0,0.4,11.2,63.0,30.1,19.9
2018,4,23,6,15,336.5,50.5,0.4,11.6,106.5,38.77,28.78
2018,4,23,6,30,438.0,62.0,0.4,12.0,150.0,79.47,47.94
2018,4,23,6,45,506.0,70.5,0.4,12.4,200.5,126.91,80.07
2018,4,23,7,0,574.0,79.0,0.4,12.8,251.0,182.83,124.33
2018,4,23,7,15,622.0,86.0,0.4,13.25,304.0,240.48,173.16
2018,4,23,7,30,670.0,93.0,0.4,13.7,357.0,303.36,226.49
2018,4,23,7,45,704.0,98.0,0.4,14.15,409.5,363.99,277.44
2018,4,23,8,0,738.0,103.0,0.4,14.6,462.0,427.37,328.92
2018,4,23,8,15,763.5,107.0,0.35,15.1,512.0,488.03,376.05
2018,4,23,8,30,789.0,111.0,0.3,15.6,562.0,549.62,421.84
2018,4,23,8,45,808.0,114.0,0.3,16.1,608.5,606.8,463.13
2018,4,23,9,0,827.0,117.0,0.3,16.6,655.0,663.65,502.66
2018,4,23,9,15,845.0,117.5,0.25,17.05,697.0,716.66,537.61
2018,4,23,9,30,863.0,118.0,0.2,17.5,739.0,768.54,570.57
2018,4,23,9,45,878.0,118.5,0.15,17.9,776.5,809.58,594.05
2018,4,23,10,0,893.0,119.0,0.1,18.3,814.0,854.94,620.03
2018,4,23,10,15,899.0,120.0,0.15,18.55,842.0,890.93,641.34
2018,4,23,10,30,905.0,121.0,0.2,18.8,870.0,923.88,660.83
2018,4,23,10,45,910.0,122.5,0.25,19.05,892.0,953.21,678.1
2018,4,23,11,0,915.0,124.0,0.3,19.3,914.0,979.13,693.35
2018,4,23,11,15,918.0,125.0,0.35,19.4,929.0,999.15,705.5
2018,4,23,11,30,921.0,126.0,0.4,19.5,944.0,1015.45,715.59
2018,4,23,11,45,921.5,126.5,0.5,19.6,950.0,1025.08,723.01
2018,4,23,12,0,922.0,127.0,0.6,19.7,956.0,1030.84,728.32
2018,4,23,12,15,922.5,126.0,0.7,19.7,955.0,1031.25,730.8
2018,4,23,12,30,923.0,125.0,0.8,19.7,954.0,1027.77,731.01
2018,4,23,12,45,923.5,123.0,0.85,19.7,945.5,1019.4,727.22
2018,4,23,13,0,924.0,121.0,0.9,19.7,937.0,1007.16,721.14
2018,4,23,13,15,919.5,120.5,1.0,19.65,920.0,987.85,711.84
2018,4,23,13,30,915.0,120.0,1.1,19.6,903.0,964.94,700.18
2018,4,23,13,45,908.0,119.0,1.2,19.55,878.0,935.81,684.35
2018,4,23,14,0,901.0,118.0,1.3,19.5,853.0,903.46,666.17
2018,4,23,14,15,879.5,122.5,1.35,19.3,818.0,861.36,640.89
2018,4,23,14,30,858.0,127.0,1.4,19.1,783.0,825.2,619.29
2018,4,23,14,45,859.0,119.5,1.5,18.9,749.5,784.0,594.33
2018,4,23,15,0,860.0,112.0,1.6,18.7,716.0,739.78,565.95
2018,4,23,15,15,845.5,109.0,1.6,18.7,673.0,686.88,528.36
2018,4,23,15,30,831.0,106.0,1.6,18.7,630.0,632.74,488.87
2018,4,23,15,45,810.5,103.5,1.75,18.1,583.0,574.71,447.13
2018,4,23,16,0,790.0,101.0,1.9,17.5,536.0,516.64,403.4
2018,4,23,16,15,762.0,98.0,1.9,17.35,485.5,454.92,353.86
2018,4,23,16,30,734.0,95.0,1.9,17.2,435.0,393.7,303.13
2018,4,23,16,45,697.5,90.0,1.9,17.05,382.5,330.16,249.27
2018,4,23,17,0,661.0,85.0,1.9,16.9,330.0,269.85,196.97
2018,4,23,17,15,612.0,78.0,1.95,16.05,278.0,208.56,144.69
2018,4,23,17,30,563.0,71.0,2.0,15.2,226.0,152.77,98.3
2018,4,23,17,45,491.5,62.5,2.0,14.35,177.0,99.43,58.9
2018,4,23,18,0,420.0,54.0,2.0,13.5,128.0,55.14,34.05
2018,4,23,18,15,313.5,42.0,1.95,12.95,87.0,34.46,24.29
2018,4,23,18,30,207.0,30.0,1.9,12.4,46.0,23.31,11.57
2018,4,23,18,45,109.0,16.0,1.85,11.9,24.0,13.66,0.0
2018,4,23,19,0,11.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,4,23,19,15,5.5,1.0,1.75,11.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
