Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.5,2.0,1.71,0.0
2018,4,24,5,45,0.0,8.0,1.15,9.7,8.0,6.57,0.0
2018,4,24,6,0,0.0,14.0,1.1,9.9,14.0,11.51,4.25
2018,4,24,6,15,0.0,23.0,1.1,10.15,23.0,18.95,11.32
2018,4,24,6,30,0.0,32.0,1.1,10.4,32.0,26.4,17.29
2018,4,24,6,45,2.5,32.5,1.05,10.65,33.5,27.13,17.91
2018,4,24,7,0,5.0,33.0,1.0,10.9,35.0,28.18,18.73
2018,4,24,7,15,2.5,31.5,1.0,11.25,32.5,26.62,17.45
2018,4,24,7,30,0.0,30.0,1.0,11.6,30.0,24.76,15.84
2018,4,24,7,45,0.0,63.0,1.0,11.9,63.0,52.21,39.31
2018,4,24,8,0,0.0,96.0,1.0,12.2,96.0,79.82,62.46
2018,4,24,8,15,0.0,110.5,1.05,12.6,110.5,92.08,72.35
2018,4,24,8,30,0.0,125.0,1.1,13.0,125.0,104.43,82.22
2018,4,24,8,45,5.0,163.5,1.15,13.35,167.0,140.43,111.47
2018,4,24,9,0,10.0,202.0,1.2,13.7,209.0,177.41,140.97
2018,4,24,9,15,13.5,222.5,1.3,13.9,232.0,198.42,157.37
2018,4,24,9,30,17.0,243.0,1.4,14.1,255.0,219.85,174.04
2018,4,24,9,45,33.0,288.0,1.45,14.35,313.0,284.46,224.59
2018,4,24,10,0,49.0,333.0,1.5,14.6,371.0,342.09,268.54
2018,4,24,10,15,72.5,352.5,1.55,14.7,411.5,383.09,299.73
2018,4,24,10,30,96.0,372.0,1.6,14.8,452.0,425.43,331.69
2018,4,24,10,45,76.5,381.0,1.6,14.95,445.5,419.82,326.07
2018,4,24,11,0,57.0,390.0,1.6,15.1,439.0,412.97,319.83
2018,4,24,11,15,86.0,368.5,1.6,15.15,444.0,420.76,326.65
2018,4,24,11,30,115.0,347.0,1.6,15.2,449.0,445.81,346.13
2018,4,24,11,45,170.0,362.5,1.6,15.2,515.0,515.62,398.88
2018,4,24,12,0,225.0,378.0,1.6,15.2,581.0,602.05,461.93
2018,4,24,12,15,223.5,359.5,1.65,15.2,561.0,582.46,447.68
2018,4,24,12,30,222.0,341.0,1.7,15.2,541.0,561.54,433.3
2018,4,24,12,45,173.5,363.5,1.75,15.15,519.0,518.85,401.24
2018,4,24,13,0,125.0,386.0,1.8,15.1,497.0,492.33,380.67
2018,4,24,13,15,145.0,362.5,1.85,14.95,489.0,484.95,376.86
2018,4,24,13,30,165.0,339.0,1.9,14.8,481.0,476.24,371.92
2018,4,24,13,45,142.0,347.0,1.95,14.65,466.5,458.45,358.49
2018,4,24,14,0,119.0,355.0,2.0,14.5,452.0,441.06,345.37
2018,4,24,14,15,219.5,340.5,1.95,14.25,511.5,504.89,396.58
2018,4,24,14,30,320.0,326.0,1.9,14.0,571.0,573.77,449.73
2018,4,24,14,45,302.0,318.5,1.9,13.75,541.0,538.14,423.22
2018,4,24,15,0,284.0,311.0,1.9,13.5,511.0,502.86,397.39
2018,4,24,15,15,313.5,284.0,1.9,13.5,492.5,481.6,382.39
2018,4,24,15,30,343.0,257.0,1.9,13.5,474.0,456.91,364.16
2018,4,24,15,45,296.5,244.0,1.8,12.85,421.5,398.38,319.0
2018,4,24,16,0,250.0,231.0,1.7,12.2,369.0,343.95,276.47
2018,4,24,16,15,187.0,212.0,1.7,11.8,310.0,275.01,221.68
2018,4,24,16,30,124.0,193.0,1.7,11.4,251.0,220.07,177.59
2018,4,24,16,45,146.0,168.0,1.65,11.0,228.5,196.35,157.47
2018,4,24,17,0,168.0,143.0,1.6,10.6,206.0,170.15,134.29
2018,4,24,17,15,130.5,117.5,1.55,10.25,162.0,128.11,99.36
2018,4,24,17,30,93.0,92.0,1.5,9.9,118.0,91.21,69.16
2018,4,24,17,45,52.5,70.0,1.5,9.5,84.0,61.81,45.89
2018,4,24,18,0,12.0,48.0,1.5,9.1,50.0,39.37,28.2
2018,4,24,18,15,6.0,33.5,1.45,8.85,34.5,27.53,18.71
2018,4,24,18,30,0.0,19.0,1.4,8.6,19.0,15.68,6.47
2018,4,24,18,45,2.5,11.0,1.35,8.3,11.0,9.39,0.0
2018,4,24,19,0,5.0,3.0,1.3,8.0,3.0,0.0,0.0
2018,4,24,19,15,2.5,1.5,1.3,7.9,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.65,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.1,3.0,2.56,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.55,12.5,10.29,0.0
2018,4,25,6,0,0.0,22.0,1.3,7.0,22.0,18.15,10.22
2018,4,25,6,15,0.0,36.5,1.2,7.45,36.5,30.18,21.64
2018,4,25,6,30,0.0,51.0,1.1,7.9,51.0,41.95,31.06
2018,4,25,6,45,1.0,69.5,1.05,8.35,70.0,57.16,44.39
2018,4,25,7,0,2.0,88.0,1.0,8.8,89.0,72.74,57.8
2018,4,25,7,15,1.5,97.0,0.95,9.35,97.5,80.53,64.29
2018,4,25,7,30,1.0,106.0,0.9,9.9,106.0,88.2,70.52
2018,4,25,7,45,2.5,120.5,0.85,10.4,121.5,101.15,81.06
2018,4,25,8,0,4.0,135.0,0.8,10.9,137.0,114.35,91.65
2018,4,25,8,15,8.0,155.5,0.8,11.35,160.0,134.12,107.58
2018,4,25,8,30,12.0,176.0,0.8,11.8,183.0,154.49,123.77
2018,4,25,8,45,11.0,190.0,0.8,12.2,197.0,166.8,133.17
2018,4,25,9,0,10.0,204.0,0.8,12.6,211.0,179.05,142.45
2018,4,25,9,15,23.5,244.5,0.9,12.95,261.5,224.56,178.55
2018,4,25,9,30,37.0,285.0,1.0,13.3,312.0,282.12,223.3
2018,4,25,9,45,174.5,296.5,1.1,13.65,432.5,413.76,326.86
2018,4,25,10,0,312.0,308.0,1.2,14.0,553.0,556.82,434.32
2018,4,25,10,15,406.0,295.5,1.3,14.2,626.0,650.59,502.38
2018,4,25,10,30,500.0,283.0,1.4,14.4,699.0,735.36,563.26
2018,4,25,10,45,527.0,276.5,1.45,14.6,725.5,768.31,585.63
2018,4,25,11,0,554.0,270.0,1.5,14.8,752.0,800.0,607.52
2018,4,25,11,15,686.0,220.5,1.55,14.85,827.0,892.0,672.82
2018,4,25,11,30,818.0,171.0,1.6,14.9,902.0,970.64,724.2
2018,4,25,11,45,876.5,148.0,1.65,14.95,936.5,998.21,741.6
2018,4,25,12,0,935.0,125.0,1.7,15.0,971.0,1037.37,767.18
2018,4,25,12,15,935.0,124.0,1.7,14.95,969.0,1037.22,766.7
2018,4,25,12,30,935.0,123.0,1.7,14.9,967.0,1033.12,764.29
2018,4,25,12,45,934.5,121.5,1.7,14.9,958.0,1024.14,758.73
2018,4,25,13,0,934.0,120.0,1.7,14.9,949.0,1011.25,750.81
2018,4,25,13,15,930.0,119.5,1.75,14.75,932.0,992.24,740.12
2018,4,25,13,30,926.0,119.0,1.8,14.6,915.0,969.56,727.05
2018,4,25,13,45,919.5,118.0,1.85,14.45,890.5,940.63,709.76
2018,4,25,14,0,913.0,117.0,1.9,14.3,866.0,908.42,690.15
2018,4,25,14,15,904.0,115.0,1.9,14.1,833.5,870.05,665.73
2018,4,25,14,30,895.0,113.0,1.9,13.9,801.0,828.94,639.19
2018,4,25,14,45,884.0,111.0,1.95,13.65,763.5,783.78,610.04
2018,4,25,15,0,873.0,109.0,2.0,13.4,726.0,736.49,578.15
2018,4,25,15,15,858.5,107.0,2.0,13.4,683.5,689.42,543.42
2018,4,25,15,30,844.0,105.0,2.0,13.4,641.0,635.79,503.0
2018,4,25,15,45,825.0,101.5,2.05,12.9,593.5,577.15,458.75
2018,4,25,16,0,806.0,98.0,2.1,12.4,546.0,518.31,412.64
2018,4,25,16,15,779.5,94.5,2.1,12.05,495.0,456.16,361.84
2018,4,25,16,30,753.0,91.0,2.1,11.7,444.0,395.29,310.32
2018,4,25,16,45,716.5,86.5,2.1,11.4,391.0,330.26,254.05
2018,4,25,17,0,680.0,82.0,2.1,11.1,338.0,269.56,200.24
2018,4,25,17,15,629.5,76.5,2.05,10.7,285.5,208.45,146.61
2018,4,25,17,30,579.0,71.0,2.0,10.3,233.0,152.94,99.54
2018,4,25,17,45,505.5,63.0,2.0,9.9,183.0,99.16,59.46
2018,4,25,18,0,432.0,55.0,2.0,9.5,133.0,54.65,34.84
2018,4,25,18,15,318.5,43.5,1.95,9.15,91.0,33.6,24.08
2018,4,25,18,30,205.0,32.0,1.9,8.8,49.0,24.8,13.95
2018,4,25,18,45,107.0,17.5,1.85,8.45,26.0,14.94,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.1,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.8,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.1,4.0,3.41,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.4,8.0,6.74,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.7,12.0,9.86,3.02
2018,4,26,6,15,0.0,19.5,2.1,7.0,19.5,16.05,8.91
2018,4,26,6,30,0.0,27.0,2.1,7.3,27.0,22.25,13.9
2018,4,26,6,45,0.0,37.5,2.15,7.6,37.5,30.96,21.64
2018,4,26,7,0,0.0,48.0,2.2,7.9,48.0,39.69,29.28
2018,4,26,7,15,0.0,59.5,2.2,8.2,59.5,49.27,37.55
2018,4,26,7,30,0.0,71.0,2.2,8.5,71.0,58.88,45.71
2018,4,26,7,45,0.0,90.5,2.2,8.85,90.5,75.16,59.48
2018,4,26,8,0,0.0,110.0,2.2,9.2,110.0,91.55,73.14
2018,4,26,8,15,1.0,132.0,2.25,9.45,132.5,110.7,88.99
2018,4,26,8,30,2.0,154.0,2.3,9.7,155.0,130.15,104.89
2018,4,26,8,45,7.0,180.0,2.3,10.0,184.5,155.7,125.72
2018,4,26,9,0,12.0,206.0,2.3,10.3,214.0,181.97,146.89
2018,4,26,9,15,130.5,251.5,2.3,10.55,346.0,322.94,262.57
2018,4,26,9,30,249.0,297.0,2.3,10.8,478.0,470.61,378.76
2018,4,26,9,45,576.0,205.0,2.35,11.05,651.0,666.76,532.09
2018,4,26,10,0,903.0,113.0,2.4,11.3,824.0,852.96,668.08
2018,4,26,10,15,910.5,114.0,2.45,11.5,853.0,890.25,691.43
2018,4,26,10,30,918.0,115.0,2.5,11.7,882.0,924.56,714.01
2018,4,26,10,45,923.0,116.0,2.55,11.95,904.0,953.47,732.64
2018,4,26,11,0,928.0,117.0,2.6,12.2,926.0,978.93,748.93
2018,4,26,11,15,931.5,117.5,2.65,12.25,940.5,998.92,762.1
2018,4,26,11,30,935.0,118.0,2.7,12.3,955.0,1015.19,772.87
2018,4,26,11,45,936.5,118.0,2.75,12.4,961.5,1025.24,779.42
2018,4,26,12,0,938.0,118.0,2.8,12.5,968.0,1031.39,783.53
2018,4,26,12,15,939.0,117.0,2.85,12.45,967.5,1032.15,784.59
2018,4,26,12,30,940.0,116.0,2.9,12.4,967.0,1028.96,783.15
2018,4,26,12,45,939.5,115.0,2.95,12.4,958.5,1020.38,778.08
2018,4,26,13,0,939.0,114.0,3.0,12.4,950.0,1007.9,770.48
2018,4,26,13,15,936.0,113.0,3.05,12.35,933.5,989.23,758.88
2018,4,26,13,30,933.0,112.0,3.1,12.3,917.0,966.85,744.8
2018,4,26,13,45,927.5,111.0,3.15,12.25,892.5,938.65,726.66
2018,4,26,14,0,922.0,110.0,3.2,12.2,868.0,907.09,706.11
2018,4,26,14,15,913.5,109.0,3.2,12.1,837.0,869.87,681.21
2018,4,26,14,30,905.0,108.0,3.2,12.0,806.0,829.84,654.12
2018,4,26,14,45,894.5,107.0,3.2,11.9,769.5,785.7,623.79
2018,4,26,15,0,884.0,106.0,3.2,11.8,733.0,739.35,590.83
2018,4,26,15,15,870.5,103.0,3.2,11.8,690.0,687.12,551.31
2018,4,26,15,30,857.0,100.0,3.2,11.8,647.0,636.84,512.17
2018,4,26,15,45,837.5,98.0,3.2,11.5,599.5,578.87,466.56
2018,4,26,16,0,818.0,96.0,3.2,11.2,552.0,520.69,419.32
2018,4,26,16,15,793.5,93.0,3.2,11.0,502.0,459.39,367.94
2018,4,26,16,30,769.0,90.0,3.2,10.8,452.0,399.11,315.75
2018,4,26,16,45,735.5,85.5,3.15,10.55,399.5,334.22,258.59
2018,4,26,17,0,702.0,81.0,3.1,10.3,347.0,273.34,203.76
2018,4,26,17,15,654.5,75.0,3.05,9.95,294.0,211.21,148.59
2018,4,26,17,30,607.0,69.0,3.0,9.6,241.0,154.32,99.87
2018,4,26,17,45,406.5,67.0,2.95,9.25,172.0,90.68,56.53
2018,4,26,18,0,206.0,65.0,2.9,8.9,103.0,54.55,38.51
2018,4,26,18,15,127.5,47.5,2.85,8.65,68.5,36.45,26.69
2018,4,26,18,30,49.0,30.0,2.8,8.4,34.0,23.78,13.52
2018,4,26,18,45,29.0,16.5,2.75,8.15,18.5,14.08,0.0
2018,4,26,19,0,9.0,3.0,2.7,7.9,3.0,2.56,0.0
2018,4,26,19,15,4.5,1.5,2.7,7.9,1.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,39.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,78.0,13.0,0.9,9.3,15.0,11.1,0.0
2018,4,27,5,45,153.0,19.5,0.85,9.55,34.0,15.19,4.13
2018,4,27,6,0,228.0,26.0,0.8,9.8,53.0,20.53,12.32
2018,4,27,6,15,114.0,22.0,0.85,10.1,35.5,16.67,9.35
2018,4,27,6,30,0.0,18.0,0.9,10.4,18.0,14.81,7.26
2018,4,27,6,45,95.0,44.0,0.95,10.65,74.0,49.43,33.11
2018,4,27,7,0,190.0,70.0,1.0,10.9,130.0,96.7,69.71
2018,4,27,7,15,258.0,87.0,1.0,11.1,183.5,144.9,109.23
2018,4,27,7,30,326.0,104.0,1.0,11.3,237.0,199.78,154.97
2018,4,27,7,45,182.0,142.5,1.05,11.5,218.5,197.15,157.34
2018,4,27,8,0,38.0,181.0,1.1,11.7,200.0,171.59,138.26
2018,4,27,8,15,200.5,201.0,1.15,11.9,316.5,277.74,224.09
2018,4,27,8,30,363.0,221.0,1.2,12.1,433.0,403.53,323.21
2018,4,27,8,45,501.5,195.0,1.25,12.25,513.0,492.63,392.33
2018,4,27,9,0,640.0,169.0,1.3,12.4,593.0,590.38,466.82
2018,4,27,9,15,679.5,168.5,1.35,12.55,643.5,649.39,510.2
2018,4,27,9,30,719.0,168.0,1.4,12.7,694.0,709.58,553.84
2018,4,27,9,45,766.5,162.0,1.4,12.8,746.5,771.2,597.36
2018,4,27,10,0,814.0,156.0,1.4,12.9,799.0,829.45,636.78
2018,4,27,10,15,826.0,156.5,1.45,13.0,829.0,868.09,662.02
2018,4,27,10,30,838.0,157.0,1.5,13.1,859.0,904.26,685.63
2018,4,27,10,45,625.5,262.0,1.5,13.15,793.5,843.49,640.66
2018,4,27,11,0,413.0,367.0,1.5,13.2,728.0,759.65,577.47
2018,4,27,11,15,408.0,371.5,1.55,13.25,733.0,768.43,584.42
2018,4,27,11,30,403.0,376.0,1.6,13.3,738.0,774.94,588.84
2018,4,27,11,45,347.5,400.0,1.6,13.3,713.5,735.99,560.19
2018,4,27,12,0,292.0,424.0,1.6,13.3,689.0,708.39,539.46
2018,4,27,12,15,310.5,417.0,1.65,13.3,698.5,719.63,548.59
2018,4,27,12,30,329.0,410.0,1.7,13.3,708.0,729.1,556.13
2018,4,27,12,45,363.5,392.0,1.75,13.3,718.5,741.01,566.02
2018,4,27,13,0,398.0,374.0,1.8,13.3,729.0,764.19,583.51
2018,4,27,13,15,334.0,388.0,1.8,13.2,682.0,697.26,535.24
2018,4,27,13,30,270.0,402.0,1.8,13.1,635.0,644.57,496.96
2018,4,27,13,45,321.0,368.0,1.85,13.05,638.0,648.06,502.36
2018,4,27,14,0,372.0,334.0,1.9,13.0,641.0,647.67,504.4
2018,4,27,14,15,591.5,244.5,1.9,12.9,711.5,746.41,580.76
2018,4,27,14,30,811.0,155.0,1.9,12.8,782.0,806.9,627.43
2018,4,27,14,45,792.5,153.0,1.9,12.7,742.0,758.29,592.51
2018,4,27,15,0,774.0,151.0,1.9,12.6,702.0,711.12,558.7
2018,4,27,15,15,596.5,195.5,1.9,12.6,605.0,598.22,473.46
2018,4,27,15,30,419.0,240.0,1.9,12.6,508.0,493.37,392.79
2018,4,27,15,45,506.5,199.5,1.95,12.3,500.0,481.31,384.93
2018,4,27,16,0,594.0,159.0,2.0,12.0,492.0,463.55,370.54
2018,4,27,16,15,637.0,136.5,2.0,11.75,464.0,426.58,339.3
2018,4,27,16,30,680.0,114.0,2.0,11.5,436.0,383.42,301.42
2018,4,27,16,45,647.5,107.0,2.05,11.3,385.0,322.77,249.03
2018,4,27,17,0,615.0,100.0,2.1,11.1,334.0,265.0,198.1
2018,4,27,17,15,568.5,91.5,2.1,10.85,283.0,206.12,146.79
2018,4,27,17,30,522.0,83.0,2.1,10.6,232.0,152.54,101.64
2018,4,27,17,45,455.0,73.0,2.1,10.3,184.0,101.49,63.71
2018,4,27,18,0,388.0,63.0,2.1,10.0,136.0,56.17,37.48
2018,4,27,18,15,287.5,49.5,2.05,9.8,94.5,37.91,27.92
2018,4,27,18,30,187.0,36.0,2.0,9.6,53.0,27.77,17.0
2018,4,27,18,45,101.5,20.5,1.95,9.45,29.0,17.5,0.0
2018,4,27,19,0,16.0,5.0,1.9,9.3,5.0,4.27,0.0
2018,4,27,19,15,8.0,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.56,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,6.57,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,10.68,3.73
2018,4,28,6,15,0.0,21.5,1.8,9.8,21.5,17.7,10.3
2018,4,28,6,30,0.0,30.0,1.9,10.0,30.0,24.74,15.9
2018,4,28,6,45,0.0,47.0,1.95,10.25,47.0,38.86,28.27
2018,4,28,7,0,0.0,64.0,2.0,10.5,64.0,53.04,40.52
2018,4,28,7,15,0.0,57.5,2.1,10.7,57.5,47.6,35.7
2018,4,28,7,30,0.0,51.0,2.2,10.9,51.0,42.2,30.9
2018,4,28,7,45,0.0,49.0,2.3,11.05,49.0,40.55,29.35
2018,4,28,8,0,0.0,47.0,2.4,11.2,47.0,38.91,27.81
2018,4,28,8,15,0.0,65.5,2.4,11.35,65.5,54.35,40.82
2018,4,28,8,30,0.0,84.0,2.4,11.5,84.0,69.83,53.73
2018,4,28,8,45,12.5,135.5,2.45,11.65,144.0,120.77,96.27
2018,4,28,9,0,25.0,187.0,2.5,11.8,204.0,179.37,144.34
2018,4,28,9,15,131.5,240.5,2.5,11.95,336.5,312.48,253.12
2018,4,28,9,30,238.0,294.0,2.5,12.1,469.0,458.06,367.51
2018,4,28,9,45,265.0,315.5,2.55,12.25,519.0,511.12,407.18
2018,4,28,10,0,292.0,337.0,2.6,12.4,569.0,565.42,447.69
2018,4,28,10,15,241.5,325.5,2.6,12.45,522.0,523.81,414.91
2018,4,28,10,30,191.0,314.0,2.6,12.5,475.0,477.76,378.97
2018,4,28,10,45,99.5,246.0,2.6,12.6,330.0,323.16,258.04
2018,4,28,11,0,8.0,178.0,2.6,12.7,185.0,158.3,124.41
2018,4,28,11,15,71.5,295.0,2.65,12.7,359.5,334.63,266.65
2018,4,28,11,30,135.0,412.0,2.7,12.7,534.0,525.29,412.31
2018,4,28,11,45,90.0,368.5,2.7,12.7,450.0,425.0,334.6
2018,4,28,12,0,45.0,325.0,2.7,12.7,366.0,340.51,268.77
2018,4,28,12,15,29.0,282.5,2.7,12.65,309.0,284.73,225.23
2018,4,28,12,30,13.0,240.0,2.7,12.6,252.0,218.19,172.4
2018,4,28,12,45,45.0,300.5,2.75,12.6,341.0,316.35,251.14
2018,4,28,13,0,77.0,361.0,2.8,12.6,430.0,403.37,319.09
2018,4,28,13,15,113.5,394.0,2.8,12.5,493.5,483.01,380.42
2018,4,28,13,30,150.0,427.0,2.8,12.4,557.0,544.36,427.18
2018,4,28,13,45,213.0,409.5,2.8,12.3,588.5,577.59,453.98
2018,4,28,14,0,276.0,392.0,2.8,12.2,620.0,620.25,487.44
2018,4,28,14,15,447.5,308.0,2.8,12.1,662.0,682.09,537.85
2018,4,28,14,30,619.0,224.0,2.8,12.0,704.0,724.02,572.65
2018,4,28,14,45,715.5,176.5,2.85,11.9,706.5,725.02,575.58
2018,4,28,15,0,812.0,129.0,2.9,11.8,709.0,712.38,568.32
2018,4,28,15,15,696.5,156.0,2.9,11.8,632.5,625.77,501.48
2018,4,28,15,30,581.0,183.0,2.9,11.8,556.0,543.98,437.58
2018,4,28,15,45,364.0,212.5,2.9,11.5,440.5,403.19,326.48
2018,4,28,16,0,147.0,242.0,2.9,11.2,325.0,290.97,236.07
2018,4,28,16,15,266.0,201.5,2.85,11.0,334.5,304.31,246.68
2018,4,28,16,30,385.0,161.0,2.8,10.8,344.0,303.17,243.02
2018,4,28,16,45,525.0,124.0,2.8,10.6,343.0,291.55,227.9
2018,4,28,17,0,665.0,87.0,2.8,10.4,342.0,265.84,198.17
2018,4,28,17,15,615.0,80.5,2.75,10.2,289.5,205.2,144.65
2018,4,28,17,30,565.0,74.0,2.7,10.0,237.0,150.16,98.02
2018,4,28,17,45,501.5,66.0,2.6,9.75,189.0,98.58,59.69
2018,4,28,18,0,438.0,58.0,2.5,9.5,141.0,54.99,36.34
2018,4,28,18,15,321.0,46.5,2.5,9.35,97.5,35.8,26.15
2018,4,28,18,30,204.0,35.0,2.5,9.2,54.0,27.04,16.71
2018,4,28,18,45,109.5,20.0,2.45,9.05,29.5,15.57,0.0
2018,4,28,19,0,15.0,5.0,2.4,8.9,5.0,4.27,0.0
2018,4,28,19,15,7.5,2.5,2.4,8.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,5,15,37.0,7.0,2.15,7.9,8.0,0.0,0.0
2018,4,29,5,30,74.0,14.0,2.2,8.2,16.0,11.95,0.0
2018,4,29,5,45,189.5,29.0,2.25,8.5,49.0,22.51,11.0
2018,4,29,6,0,305.0,44.0,2.3,8.8,82.0,33.96,24.28
2018,4,29,6,15,362.5,55.0,2.35,9.05,121.0,42.05,32.24
2018,4,29,6,30,420.0,66.0,2.4,9.3,160.0,80.73,50.38
2018,4,29,6,45,493.0,75.0,2.45,9.55,213.0,127.76,82.69
2018,4,29,7,0,566.0,84.0,2.5,9.8,266.0,183.83,127.83
2018,4,29,7,15,433.0,108.5,2.55,10.1,262.0,206.82,155.59
2018,4,29,7,30,300.0,133.0,2.6,10.4,258.0,211.89,166.69
2018,4,29,7,45,212.5,164.5,2.65,10.7,258.5,226.98,182.68
2018,4,29,8,0,125.0,196.0,2.7,11.0,259.0,226.74,184.07
2018,4,29,8,15,135.0,213.0,2.75,11.25,287.5,255.59,207.8
2018,4,29,8,30,145.0,230.0,2.8,11.5,316.0,285.37,231.88
2018,4,29,8,45,210.0,261.5,2.85,11.75,396.5,361.62,293.09
2018,4,29,9,0,275.0,293.0,2.9,12.0,477.0,453.38,365.01
2018,4,29,9,15,219.5,310.0,2.95,12.2,462.5,436.52,350.45
2018,4,29,9,30,164.0,327.0,3.0,12.4,448.0,423.26,338.7
2018,4,29,9,45,131.5,321.0,3.05,12.6,421.0,401.07,320.47
2018,4,29,10,0,99.0,315.0,3.1,12.8,394.0,375.69,299.61
2018,4,29,10,15,105.0,338.0,3.15,12.95,424.5,407.34,323.84
2018,4,29,10,30,111.0,361.0,3.2,13.1,455.0,439.09,347.69
2018,4,29,10,45,151.0,379.5,3.2,13.25,510.5,496.83,392.03
2018,4,29,11,0,191.0,398.0,3.2,13.4,566.0,555.82,436.51
2018,4,29,11,15,158.0,408.5,3.25,13.45,549.0,539.73,422.92
2018,4,29,11,30,125.0,419.0,3.3,13.5,532.0,521.79,408.31
2018,4,29,11,45,135.5,423.5,3.35,13.55,546.5,538.01,420.75
2018,4,29,12,0,146.0,428.0,3.4,13.6,561.0,553.51,432.48
2018,4,29,12,15,349.5,352.0,3.45,13.6,670.5,690.35,540.06
2018,4,29,12,30,553.0,276.0,3.5,13.6,780.0,828.94,644.68
2018,4,29,12,45,703.5,210.0,3.5,13.65,845.0,903.83,699.78
2018,4,29,13,0,854.0,144.0,3.5,13.7,910.0,950.24,731.83
2018,4,29,13,15,881.0,130.5,3.55,13.65,908.0,948.85,731.41
2018,4,29,13,30,908.0,117.0,3.6,13.6,906.0,942.63,728.14
2018,4,29,13,45,915.5,110.0,3.65,13.6,887.0,920.63,713.79
2018,4,29,14,0,923.0,103.0,3.7,13.6,868.0,894.6,696.71
2018,4,29,14,15,915.5,101.5,3.75,13.5,837.0,857.77,672.12
2018,4,29,14,30,908.0,100.0,3.8,13.4,806.0,818.08,645.29
2018,4,29,14,45,898.0,98.5,3.85,13.35,769.5,773.88,614.75
2018,4,29,15,0,888.0,97.0,3.9,13.3,733.0,727.44,581.53
2018,4,29,15,15,875.0,94.5,3.9,13.3,690.5,676.06,542.29
2018,4,29,15,30,862.0,92.0,3.9,13.3,648.0,623.24,500.96
2018,4,29,15,45,838.5,92.0,3.95,13.0,600.0,567.95,457.07
2018,4,29,16,0,815.0,92.0,4.0,12.7,552.0,510.0,409.75
2018,4,29,16,15,801.5,86.0,4.0,12.45,504.5,451.27,360.16
2018,4,29,16,30,788.0,80.0,4.0,12.2,457.0,392.4,308.77
2018,4,29,16,45,758.0,76.0,4.0,11.95,405.0,330.05,253.36
2018,4,29,17,0,728.0,72.0,4.0,11.7,353.0,270.03,199.01
2018,4,29,17,15,677.5,68.0,4.0,11.35,299.5,206.1,142.48
2018,4,29,17,30,627.0,64.0,4.0,11.0,246.0,149.6,94.54
2018,4,29,17,45,550.0,58.0,3.95,10.65,194.5,94.95,54.67
2018,4,29,18,0,473.0,52.0,3.9,10.3,143.0,49.8,31.8
2018,4,29,18,15,380.5,42.5,3.85,10.0,101.5,34.56,25.01
2018,4,29,18,30,288.0,33.0,3.8,9.7,60.0,27.41,17.21
2018,4,29,18,45,156.5,19.0,3.7,9.35,32.5,14.86,0.0
2018,4,29,19,0,25.0,5.0,3.6,9.0,5.0,4.27,0.0
2018,4,29,19,15,12.5,2.5,3.55,8.9,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,10.5,6.0,3.9,7.25,6.5,0.0,0.0
2018,4,30,5,30,21.0,12.0,3.9,7.4,13.0,10.24,0.0
2018,4,30,5,45,81.0,28.5,3.95,7.6,38.0,22.25,11.53
2018,4,30,6,0,141.0,45.0,4.0,7.8,63.0,34.69,25.09
2018,4,30,6,15,119.0,63.0,4.0,8.1,83.0,48.62,38.3
2018,4,30,6,30,97.0,81.0,4.0,8.4,103.0,70.04,52.15
2018,4,30,6,45,102.5,104.0,4.0,8.7,132.5,97.24,74.42
2018,4,30,7,0,108.0,127.0,4.0,9.0,162.0,125.62,98.65
2018,4,30,7,15,115.0,144.5,3.95,9.4,187.5,151.0,120.46
2018,4,30,7,30,122.0,162.0,3.9,9.8,213.0,177.22,142.94
2018,4,30,7,45,144.5,187.0,3.85,10.2,255.0,216.34,175.65
2018,4,30,8,0,167.0,212.0,3.8,10.6,297.0,258.23,210.31
2018,4,30,8,15,278.0,219.5,3.75,11.0,377.5,336.49,273.96
2018,4,30,8,30,389.0,227.0,3.7,11.4,458.0,420.87,341.92
2018,4,30,8,45,340.0,261.5,3.65,11.8,474.5,445.91,360.97
2018,4,30,9,0,291.0,296.0,3.6,12.2,491.0,465.53,375.05
2018,4,30,9,15,377.5,287.5,3.6,12.55,556.5,533.22,428.16
2018,4,30,9,30,464.0,279.0,3.6,12.9,622.0,618.09,492.95
2018,4,30,9,45,624.0,224.0,3.55,13.25,708.5,716.09,567.78
2018,4,30,10,0,784.0,169.0,3.5,13.6,795.0,812.97,639.92
2018,4,30,10,15,849.5,142.5,3.55,13.8,842.5,869.38,678.49
2018,4,30,10,30,915.0,116.0,3.6,14.0,890.0,916.23,710.11
2018,4,30,10,45,919.0,116.5,3.6,14.2,910.5,943.35,727.44
2018,4,30,11,0,923.0,117.0,3.6,14.4,931.0,967.02,742.47
2018,4,30,11,15,925.5,118.5,3.65,14.45,945.5,986.68,755.54
2018,4,30,11,30,928.0,120.0,3.7,14.5,960.0,1002.62,766.15
2018,4,30,11,45,929.0,120.0,3.75,14.55,966.0,1011.91,772.32
2018,4,30,12,0,930.0,120.0,3.8,14.6,972.0,1017.35,776.03
2018,4,30,12,15,928.0,121.5,3.85,14.6,970.5,1017.49,776.41
2018,4,30,12,30,926.0,123.0,3.9,14.6,969.0,1013.76,774.3
2018,4,30,12,45,922.5,123.0,4.0,14.6,959.0,1003.34,768.05
2018,4,30,13,0,919.0,123.0,4.1,14.6,949.0,989.17,759.33
2018,4,30,13,15,913.0,123.0,4.2,14.5,931.0,969.02,746.78
2018,4,30,13,30,907.0,123.0,4.3,14.4,913.0,945.37,731.92
2018,4,30,13,45,899.5,123.0,4.4,14.3,888.5,917.05,713.92
2018,4,30,14,0,892.0,123.0,4.5,14.2,864.0,885.6,693.54
2018,4,30,14,15,883.5,121.5,4.6,14.05,833.0,848.95,669.31
2018,4,30,14,30,875.0,120.0,4.7,13.9,802.0,809.59,642.81
2018,4,30,14,45,863.0,118.5,4.8,13.75,765.0,765.16,612.16
2018,4,30,15,0,851.0,117.0,4.9,13.6,728.0,724.09,581.93
2018,4,30,15,15,836.5,114.0,4.9,13.6,685.5,672.0,541.66
2018,4,30,15,30,822.0,111.0,4.9,13.6,643.0,618.72,499.54
2018,4,30,15,45,804.0,108.0,5.05,13.15,597.0,562.57,455.25
2018,4,30,16,0,786.0,105.0,5.2,12.7,551.0,506.18,409.18
2018,4,30,16,15,761.0,101.0,5.2,12.4,501.0,445.76,357.89
2018,4,30,16,30,736.0,97.0,5.2,12.1,451.0,385.21,305.07
2018,4,30,16,45,702.0,92.0,5.25,11.8,399.0,323.19,250.01
2018,4,30,17,0,668.0,87.0,5.3,11.5,347.0,264.09,196.65
2018,4,30,17,15,620.5,81.0,5.3,11.1,295.0,204.51,143.83
2018,4,30,17,30,573.0,75.0,5.3,10.7,243.0,150.17,97.72
2018,4,30,17,45,491.0,68.0,5.3,10.3,192.0,97.69,59.62
2018,4,30,18,0,409.0,61.0,5.3,9.9,141.0,55.54,37.91
2018,4,30,18,15,281.0,48.5,5.25,9.6,96.0,37.08,27.32
2018,4,30,18,30,153.0,36.0,5.2,9.3,51.0,27.62,17.6
2018,4,30,18,45,80.5,21.0,5.15,9.0,28.5,16.47,0.0
2018,4,30,19,0,8.0,6.0,5.1,8.7,6.0,5.12,0.0
2018,4,30,19,15,4.0,3.0,5.05,8.55,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,46.5,8.5,3.5,6.2,10.0,0.0,0.0
2018,5,1,5,30,93.0,17.0,3.5,6.7,20.0,14.51,0.0
2018,5,1,5,45,173.0,30.5,3.55,7.25,49.0,23.58,13.13
2018,5,1,6,0,253.0,44.0,3.6,7.8,78.0,33.72,24.32
2018,5,1,6,15,342.0,56.5,3.6,8.2,123.0,42.99,33.26
2018,5,1,6,30,431.0,69.0,3.6,8.6,168.0,81.16,50.62
2018,5,1,6,45,536.0,72.5,3.6,9.05,227.0,130.43,83.3
2018,5,1,7,0,641.0,76.0,3.6,9.5,286.0,190.25,130.31
2018,5,1,7,15,681.5,81.0,3.6,10.0,338.5,247.61,181.14
2018,5,1,7,30,722.0,86.0,3.6,10.5,391.0,309.06,236.18
2018,5,1,7,45,751.0,90.5,3.6,11.0,443.0,371.03,291.3
2018,5,1,8,0,780.0,95.0,3.6,11.5,495.0,433.19,345.23
2018,5,1,8,15,802.0,98.5,3.6,11.9,544.5,492.7,395.65
2018,5,1,8,30,824.0,102.0,3.6,12.3,594.0,552.75,444.87
2018,5,1,8,45,841.0,104.5,3.6,12.7,639.5,609.09,489.7
2018,5,1,9,0,858.0,107.0,3.6,13.1,685.0,664.79,532.66
2018,5,1,9,15,873.0,108.0,3.55,13.4,726.5,712.07,568.28
2018,5,1,9,30,888.0,109.0,3.5,13.7,768.0,761.74,604.49
2018,5,1,9,45,900.0,109.5,3.45,14.0,804.0,806.88,634.94
2018,5,1,10,0,912.0,110.0,3.4,14.3,840.0,849.78,663.35
2018,5,1,10,15,918.0,111.5,3.35,14.55,868.5,886.13,686.89
2018,5,1,10,30,924.0,113.0,3.3,14.8,897.0,919.41,708.07
2018,5,1,10,45,928.0,114.5,3.3,15.05,918.5,947.65,725.96
2018,5,1,11,0,932.0,116.0,3.3,15.3,940.0,972.4,741.43
2018,5,1,11,15,935.0,117.0,3.3,15.4,954.5,992.13,753.9
2018,5,1,11,30,938.0,118.0,3.3,15.5,969.0,1008.13,763.91
2018,5,1,11,45,939.0,118.0,3.3,15.65,975.0,1017.46,769.38
2018,5,1,12,0,940.0,118.0,3.3,15.8,981.0,1022.91,772.4
2018,5,1,12,15,940.5,116.5,3.35,15.85,979.0,1022.52,772.33
2018,5,1,12,30,941.0,115.0,3.4,15.9,977.0,1018.22,769.78
2018,5,1,12,45,941.5,113.5,3.45,15.9,968.5,1009.99,764.87
2018,5,1,13,0,942.0,112.0,3.5,15.9,960.0,997.87,757.43
2018,5,1,13,15,938.5,111.5,3.55,15.85,943.5,979.17,745.73
2018,5,1,13,30,935.0,111.0,3.6,15.8,927.0,956.8,731.58
2018,5,1,13,45,929.5,109.5,3.65,15.75,902.5,928.14,713.06
2018,5,1,14,0,924.0,108.0,3.7,15.7,878.0,896.15,692.15
2018,5,1,14,15,916.0,107.0,3.8,15.6,847.0,859.43,668.15
2018,5,1,14,30,908.0,106.0,3.9,15.5,816.0,819.89,641.87
2018,5,1,14,45,898.0,103.5,3.95,15.35,778.5,774.8,611.12
2018,5,1,15,0,888.0,101.0,4.0,15.2,741.0,727.48,577.35
2018,5,1,15,15,874.5,99.0,4.0,15.2,698.5,676.37,538.52
2018,5,1,15,30,861.0,97.0,4.0,15.2,656.0,623.86,497.63
2018,5,1,15,45,843.0,94.5,4.15,14.7,609.0,569.39,455.22
2018,5,1,16,0,825.0,92.0,4.3,14.2,562.0,511.67,408.95
2018,5,1,16,15,801.0,89.5,4.35,13.8,512.0,451.24,358.44
2018,5,1,16,30,777.0,87.0,4.4,13.4,462.0,391.75,307.04
2018,5,1,16,45,744.0,83.0,4.4,13.0,409.5,329.18,251.88
2018,5,1,17,0,711.0,79.0,4.4,12.6,357.0,267.24,196.42
2018,5,1,17,15,664.0,74.5,4.35,12.1,304.5,206.72,143.0
2018,5,1,17,30,617.0,70.0,4.3,11.6,252.0,151.27,96.2
2018,5,1,17,45,548.0,63.0,4.25,11.15,201.5,97.27,56.98
2018,5,1,18,0,479.0,56.0,4.2,10.7,151.0,51.82,34.3
2018,5,1,18,15,373.5,46.5,4.1,10.3,107.5,37.84,27.97
2018,5,1,18,30,268.0,37.0,4.0,9.9,64.0,28.69,18.65
2018,5,1,18,45,152.5,23.0,3.9,9.5,36.5,17.92,0.0
2018,5,1,19,0,37.0,9.0,3.8,9.1,9.0,7.68,0.0
2018,5,1,19,15,18.5,4.5,3.75,9.0,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,2,5,15,61.5,9.0,1.25,7.75,11.5,7.68,0.0
2018,5,2,5,30,123.0,18.0,1.3,8.3,23.0,15.36,0.0
2018,5,2,5,45,247.5,30.5,1.3,8.8,58.5,25.28,14.87
2018,5,2,6,0,372.0,43.0,1.3,9.3,94.0,35.22,25.6
2018,5,2,6,15,454.5,52.0,1.25,9.75,140.5,41.76,32.03
2018,5,2,6,30,537.0,61.0,1.2,10.2,187.0,83.05,48.45
2018,5,2,6,45,591.0,68.0,1.15,10.6,238.0,133.16,82.43
2018,5,2,7,0,645.0,75.0,1.1,11.0,289.0,189.7,128.15
2018,5,2,7,15,674.5,82.0,1.05,11.45,339.0,246.23,177.58
2018,5,2,7,30,704.0,89.0,1.0,11.9,389.0,305.57,229.59
2018,5,2,7,45,671.0,100.0,0.95,12.4,414.5,347.94,268.34
2018,5,2,8,0,638.0,111.0,0.9,12.9,440.0,385.38,301.35
2018,5,2,8,15,513.0,154.0,0.85,13.25,435.0,397.89,313.66
2018,5,2,8,30,388.0,197.0,0.8,13.6,430.0,399.98,315.87
2018,5,2,8,45,400.0,213.5,0.8,14.0,469.5,445.12,350.34
2018,5,2,9,0,412.0,230.0,0.8,14.4,509.0,490.47,383.66
2018,5,2,9,15,445.5,239.0,0.8,14.65,557.0,543.7,422.41
2018,5,2,9,30,479.0,248.0,0.8,14.9,605.0,598.45,461.26
2018,5,2,9,45,631.0,206.5,0.8,15.15,699.5,702.76,536.13
2018,5,2,10,0,783.0,165.0,0.8,15.4,794.0,805.43,606.88
2018,5,2,10,15,810.5,158.5,0.85,15.55,829.5,849.0,634.17
2018,5,2,10,30,838.0,152.0,0.9,15.7,865.0,890.9,660.91
2018,5,2,10,45,792.0,177.0,0.95,15.9,864.0,895.81,663.21
2018,5,2,11,0,746.0,202.0,1.0,16.1,863.0,903.13,667.71
2018,5,2,11,15,822.0,170.5,1.05,16.15,909.0,949.23,697.85
2018,5,2,11,30,898.0,139.0,1.1,16.2,955.0,988.38,722.76
2018,5,2,11,45,899.0,139.0,1.15,16.3,961.0,997.31,728.3
2018,5,2,12,0,900.0,139.0,1.2,16.4,967.0,1002.52,732.0
2018,5,2,12,15,907.0,133.5,1.25,16.4,967.0,1004.61,734.14
2018,5,2,12,30,914.0,128.0,1.3,16.4,967.0,1002.85,733.96
2018,5,2,12,45,921.0,121.5,1.4,16.4,960.0,996.23,731.63
2018,5,2,13,0,928.0,115.0,1.5,16.4,953.0,985.59,726.76
2018,5,2,13,15,923.0,114.5,1.5,16.35,935.0,965.76,714.58
2018,5,2,13,30,918.0,114.0,1.5,16.3,917.0,942.36,700.2
2018,5,2,13,45,912.0,113.0,1.55,16.25,893.0,914.19,683.35
2018,5,2,14,0,906.0,112.0,1.6,16.2,869.0,882.77,664.23
2018,5,2,14,15,898.0,110.5,1.65,16.05,838.0,846.18,641.64
2018,5,2,14,30,890.0,109.0,1.7,15.9,807.0,806.82,616.87
2018,5,2,14,45,879.0,107.5,1.75,15.75,770.0,762.69,588.38
2018,5,2,15,0,868.0,106.0,1.8,15.6,733.0,716.47,556.68
2018,5,2,15,15,854.5,103.5,1.8,15.6,691.0,665.83,519.65
2018,5,2,15,30,841.0,101.0,1.8,15.6,649.0,616.86,482.74
2018,5,2,15,45,823.0,98.5,1.9,15.05,602.5,560.52,440.68
2018,5,2,16,0,805.0,96.0,2.0,14.5,556.0,503.89,396.64
2018,5,2,16,15,782.5,92.0,1.95,14.15,506.5,443.85,347.49
2018,5,2,16,30,760.0,88.0,1.9,13.8,457.0,384.66,297.4
2018,5,2,16,45,730.0,83.5,1.9,13.45,406.0,323.72,244.71
2018,5,2,17,0,700.0,79.0,1.9,13.1,355.0,263.04,191.27
2018,5,2,17,15,658.0,73.5,1.85,12.7,303.5,203.48,139.28
2018,5,2,17,30,616.0,68.0,1.8,12.3,252.0,148.41,93.21
2018,5,2,17,45,555.5,61.0,1.7,11.9,202.5,95.34,54.93
2018,5,2,18,0,495.0,54.0,1.6,11.5,153.0,49.69,32.64
2018,5,2,18,15,383.5,44.5,1.55,11.1,108.0,36.04,26.36
2018,5,2,18,30,272.0,35.0,1.5,10.7,63.0,28.87,18.93
2018,5,2,18,45,164.0,22.0,1.45,10.35,36.5,17.16,0.0
2018,5,2,19,0,56.0,9.0,1.4,10.0,10.0,7.68,0.0
2018,5,2,19,15,28.0,4.5,1.45,9.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,5,15,37.0,7.0,1.45,7.55,8.5,5.97,0.0
2018,5,3,5,30,74.0,14.0,1.5,8.0,17.0,10.89,0.0
2018,5,3,5,45,72.5,15.5,1.55,8.4,22.0,11.91,4.21
2018,5,3,6,0,71.0,17.0,1.6,8.8,27.0,12.88,5.85
2018,5,3,6,15,44.0,22.5,1.65,9.15,29.5,17.94,10.63
2018,5,3,6,30,17.0,28.0,1.7,9.5,32.0,24.75,15.44
2018,5,3,6,45,8.5,49.0,1.7,9.85,51.0,41.59,30.32
2018,5,3,7,0,0.0,70.0,1.7,10.2,70.0,57.95,44.79
2018,5,3,7,15,0.0,91.0,1.7,10.5,91.0,75.22,59.45
2018,5,3,7,30,0.0,112.0,1.7,10.8,112.0,92.69,74.03
2018,5,3,7,45,0.5,127.5,1.65,11.1,128.0,105.99,84.87
2018,5,3,8,0,1.0,143.0,1.6,11.4,144.0,119.45,95.7
2018,5,3,8,15,6.0,168.5,1.6,11.6,172.5,143.66,115.36
2018,5,3,8,30,11.0,194.0,1.6,11.8,201.0,168.65,135.43
2018,5,3,8,45,29.5,212.0,1.6,12.05,232.0,201.42,161.77
2018,5,3,9,0,48.0,230.0,1.6,12.3,263.0,231.48,185.69
2018,5,3,9,15,33.0,244.0,1.6,12.5,267.0,236.85,189.08
2018,5,3,9,30,18.0,258.0,1.6,12.7,271.0,232.48,184.71
2018,5,3,9,45,22.0,279.5,1.6,12.9,296.5,255.47,202.52
2018,5,3,10,0,26.0,301.0,1.6,13.1,322.0,289.8,228.89
2018,5,3,10,15,141.0,312.0,1.65,13.25,431.5,410.27,324.43
2018,5,3,10,30,256.0,323.0,1.7,13.4,541.0,538.09,421.72
2018,5,3,10,45,461.5,280.0,1.7,13.5,685.0,701.99,543.75
2018,5,3,11,0,667.0,237.0,1.7,13.6,829.0,863.32,658.11
2018,5,3,11,15,713.5,218.0,1.7,13.7,860.5,900.8,682.07
2018,5,3,11,30,760.0,199.0,1.7,13.8,892.0,927.05,698.69
2018,5,3,11,45,594.5,271.0,1.75,13.85,815.5,855.56,647.9
2018,5,3,12,0,429.0,343.0,1.8,13.9,739.0,767.18,583.7
2018,5,3,12,15,552.0,294.5,1.8,13.9,803.0,838.17,636.91
2018,5,3,12,30,675.0,246.0,1.8,13.9,867.0,909.78,687.83
2018,5,3,12,45,578.5,297.5,1.85,13.85,826.0,860.07,651.41
2018,5,3,13,0,482.0,349.0,1.9,13.8,785.0,809.65,615.29
2018,5,3,13,15,461.0,354.5,1.9,13.8,765.5,786.04,599.14
2018,5,3,13,30,440.0,360.0,1.9,13.8,746.0,760.8,581.5
2018,5,3,13,45,438.0,349.5,1.9,13.75,725.0,736.3,565.07
2018,5,3,14,0,436.0,339.0,1.9,13.7,704.0,709.97,547.19
2018,5,3,14,15,392.0,342.0,1.95,13.6,661.5,649.22,504.05
2018,5,3,14,30,348.0,345.0,2.0,13.5,619.0,601.69,469.78
2018,5,3,14,45,333.5,331.5,2.0,13.4,584.0,562.31,441.41
2018,5,3,15,0,319.0,318.0,2.0,13.3,549.0,522.98,412.57
2018,5,3,15,15,456.0,251.5,2.0,13.3,560.5,543.5,430.46
2018,5,3,15,30,593.0,185.0,2.0,13.3,572.0,545.41,432.87
2018,5,3,15,45,552.5,182.5,2.1,13.1,523.0,483.16,384.79
2018,5,3,16,0,512.0,180.0,2.2,12.9,474.0,428.32,341.5
2018,5,3,16,15,329.0,193.0,2.3,12.7,375.5,320.63,256.19
2018,5,3,16,30,146.0,206.0,2.4,12.5,277.0,234.83,188.28
2018,5,3,16,45,209.5,171.0,2.5,12.3,260.5,218.49,173.21
2018,5,3,17,0,273.0,136.0,2.6,12.1,244.0,190.5,146.74
2018,5,3,17,15,400.0,107.0,2.65,11.7,240.0,175.13,127.09
2018,5,3,17,30,527.0,78.0,2.7,11.3,236.0,143.34,93.5
2018,5,3,17,45,420.0,71.5,2.75,10.95,182.5,90.44,56.34
2018,5,3,18,0,313.0,65.0,2.8,10.6,129.0,52.88,37.4
2018,5,3,18,15,278.5,51.0,2.8,10.25,96.0,38.86,28.96
2018,5,3,18,30,244.0,37.0,2.8,9.9,63.0,28.59,18.87
2018,5,3,18,45,146.5,23.0,2.8,9.6,36.5,17.89,1.13
2018,5,3,19,0,49.0,9.0,2.8,9.3,10.0,7.68,0.0
2018,5,3,19,15,24.5,4.5,2.75,9.25,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,4,5,15,46.0,9.5,2.1,7.3,11.5,8.11,0.0
2018,5,4,5,30,92.0,19.0,2.2,7.8,23.0,14.77,0.0
