Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,5,45,218.0,31.5,2.25,8.3,58.0,24.41,14.8
2018,5,4,6,0,344.0,44.0,2.3,8.8,93.0,35.75,26.22
2018,5,4,6,15,348.0,55.5,2.1,9.25,122.5,42.21,32.54
2018,5,4,6,30,352.0,67.0,1.9,9.7,152.0,74.15,47.12
2018,5,4,6,45,300.5,78.5,1.75,10.2,163.0,102.7,69.72
2018,5,4,7,0,249.0,90.0,1.6,10.7,174.0,123.09,89.5
2018,5,4,7,15,159.5,121.5,1.45,11.2,178.5,142.79,110.67
2018,5,4,7,30,70.0,153.0,1.3,11.7,183.0,149.67,119.55
2018,5,4,7,45,278.0,157.5,1.15,12.2,299.0,243.1,192.54
2018,5,4,8,0,486.0,162.0,1.0,12.7,415.0,360.27,284.02
2018,5,4,8,15,531.0,168.5,1.1,13.15,469.5,418.04,329.98
2018,5,4,8,30,576.0,175.0,1.2,13.6,524.0,483.97,381.46
2018,5,4,8,45,595.5,185.0,1.25,14.05,569.0,537.01,421.69
2018,5,4,9,0,615.0,195.0,1.3,14.5,614.0,590.37,461.14
2018,5,4,9,15,649.0,196.0,1.4,14.8,661.5,645.53,501.79
2018,5,4,9,30,683.0,197.0,1.5,15.1,709.0,701.46,542.16
2018,5,4,9,45,699.0,202.5,1.65,15.45,747.0,748.2,575.38
2018,5,4,10,0,715.0,208.0,1.8,15.8,785.0,793.62,607.24
2018,5,4,10,15,634.0,258.5,1.75,16.1,783.5,797.87,606.33
2018,5,4,10,30,553.0,309.0,1.7,16.4,782.0,792.89,599.31
2018,5,4,10,45,551.0,321.5,1.65,16.65,802.5,818.94,615.55
2018,5,4,11,0,549.0,334.0,1.6,16.9,823.0,842.49,629.53
2018,5,4,11,15,586.0,322.5,1.55,17.1,851.5,877.01,651.93
2018,5,4,11,30,623.0,311.0,1.5,17.3,880.0,909.86,672.78
2018,5,4,11,45,653.5,295.5,1.45,17.55,896.0,931.59,685.98
2018,5,4,12,0,684.0,280.0,1.4,17.8,912.0,950.22,697.17
2018,5,4,12,15,685.0,276.5,1.45,17.85,908.5,948.41,696.46
2018,5,4,12,30,686.0,273.0,1.5,17.9,905.0,943.33,693.92
2018,5,4,12,45,763.0,225.5,1.55,18.0,922.0,964.98,710.0
2018,5,4,13,0,840.0,178.0,1.6,18.1,939.0,972.44,715.35
2018,5,4,13,15,777.5,209.0,1.7,18.0,903.5,938.9,695.4
2018,5,4,13,30,715.0,240.0,1.8,17.9,868.0,895.78,668.36
2018,5,4,13,45,741.0,216.5,1.95,17.75,852.5,877.34,659.57
2018,5,4,14,0,767.0,193.0,2.1,17.6,837.0,854.23,646.97
2018,5,4,14,15,816.0,161.0,2.15,17.4,824.0,832.44,634.03
2018,5,4,14,30,865.0,129.0,2.2,17.2,811.0,809.76,620.39
2018,5,4,14,45,863.0,122.0,2.3,16.95,775.5,766.98,592.64
2018,5,4,15,0,861.0,115.0,2.4,16.7,740.0,721.47,561.28
2018,5,4,15,15,849.5,111.0,2.4,16.7,698.0,670.21,523.55
2018,5,4,15,30,838.0,107.0,2.4,16.7,656.0,617.46,483.72
2018,5,4,15,45,825.5,101.5,2.5,16.1,610.0,561.52,441.67
2018,5,4,16,0,813.0,96.0,2.6,15.5,564.0,504.76,397.25
2018,5,4,16,15,787.0,92.0,2.65,15.15,512.5,442.93,346.69
2018,5,4,16,30,761.0,88.0,2.7,14.8,461.0,382.34,295.45
2018,5,4,16,45,739.5,82.5,2.7,14.45,412.0,323.4,243.9
2018,5,4,17,0,718.0,77.0,2.7,14.1,363.0,265.85,192.51
2018,5,4,17,15,647.5,76.0,2.7,13.65,306.5,201.43,137.65
2018,5,4,17,30,577.0,75.0,2.7,13.2,250.0,147.03,93.64
2018,5,4,17,45,470.5,68.0,2.7,12.75,193.0,92.98,56.32
2018,5,4,18,0,364.0,61.0,2.7,12.3,136.0,50.28,34.8
2018,5,4,18,15,303.0,48.5,2.65,11.85,99.0,37.1,27.26
2018,5,4,18,30,242.0,36.0,2.6,11.4,62.0,27.82,18.2
2018,5,4,18,45,145.0,22.5,2.55,10.9,36.0,17.5,2.53
2018,5,4,19,0,48.0,9.0,2.5,10.4,10.0,7.68,0.0
2018,5,4,19,15,24.0,4.5,2.45,10.3,5.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.55,6.5,5.55,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.7,13.0,11.0,0.0
2018,5,5,5,45,4.5,24.5,2.2,8.85,24.5,20.26,11.48
2018,5,5,6,0,0.0,36.0,2.2,9.0,36.0,29.64,20.82
2018,5,5,6,15,3.5,54.0,2.15,9.15,55.0,43.77,33.99
2018,5,5,6,30,7.0,72.0,2.1,9.3,74.0,58.7,45.29
2018,5,5,6,45,114.0,101.0,2.05,9.5,139.5,96.04,72.64
2018,5,5,7,0,221.0,130.0,2.0,9.7,205.0,149.59,113.58
2018,5,5,7,15,279.5,143.5,2.0,9.9,254.5,192.17,148.39
2018,5,5,7,30,338.0,157.0,2.0,10.1,304.0,241.55,189.65
2018,5,5,7,45,274.0,182.0,1.95,10.3,310.5,262.09,209.68
2018,5,5,8,0,210.0,207.0,1.9,10.5,317.0,270.27,218.18
2018,5,5,8,15,297.0,221.5,1.9,10.75,393.0,344.32,277.92
2018,5,5,8,30,384.0,236.0,1.9,11.0,469.0,422.44,339.81
2018,5,5,8,45,290.5,258.0,1.85,11.3,442.0,409.74,329.09
2018,5,5,9,0,197.0,280.0,1.8,11.6,415.0,378.76,303.75
2018,5,5,9,15,178.0,306.0,1.75,11.8,433.5,400.44,319.79
2018,5,5,9,30,159.0,332.0,1.7,12.0,452.0,420.14,333.63
2018,5,5,9,45,103.0,313.0,1.65,12.15,392.0,368.19,292.04
2018,5,5,10,0,47.0,294.0,1.6,12.3,332.0,299.44,237.19
2018,5,5,10,15,69.5,322.5,1.7,12.4,381.0,346.87,274.67
2018,5,5,10,30,92.0,351.0,1.8,12.5,430.0,395.7,312.22
2018,5,5,10,45,183.5,373.5,1.85,12.55,535.5,515.07,403.96
2018,5,5,11,0,275.0,396.0,1.9,12.6,641.0,638.52,495.23
2018,5,5,11,15,379.5,381.0,2.05,12.6,725.0,726.56,560.56
2018,5,5,11,30,484.0,366.0,2.2,12.6,809.0,829.53,635.13
2018,5,5,11,45,386.5,401.5,2.35,12.6,757.0,763.22,586.32
2018,5,5,12,0,289.0,437.0,2.5,12.6,705.0,707.39,545.14
2018,5,5,12,15,231.5,443.0,2.55,12.65,657.5,643.7,498.49
2018,5,5,12,30,174.0,449.0,2.6,12.7,610.0,594.02,461.16
2018,5,5,12,45,164.5,448.0,2.7,12.75,599.0,582.14,452.86
2018,5,5,13,0,155.0,447.0,2.8,12.8,588.0,569.45,443.69
2018,5,5,13,15,239.5,416.0,2.8,12.9,629.0,627.03,488.75
2018,5,5,13,30,324.0,385.0,2.8,13.0,670.0,665.9,519.32
2018,5,5,13,45,338.0,378.0,2.8,13.1,668.5,661.58,516.35
2018,5,5,14,0,352.0,371.0,2.8,13.2,667.0,655.04,512.04
2018,5,5,14,15,304.5,369.0,2.8,13.25,618.5,601.33,471.79
2018,5,5,14,30,257.0,367.0,2.8,13.3,570.0,549.44,432.73
2018,5,5,14,45,351.0,320.0,2.8,13.35,583.5,562.08,444.95
2018,5,5,15,0,445.0,273.0,2.8,13.4,597.0,576.43,457.35
2018,5,5,15,15,428.5,262.0,2.8,13.4,559.5,532.39,423.65
2018,5,5,15,30,412.0,251.0,2.8,13.4,522.0,488.56,389.88
2018,5,5,15,45,518.5,200.5,2.8,13.25,516.5,478.06,382.25
2018,5,5,16,0,625.0,150.0,2.8,13.1,511.0,459.64,366.62
2018,5,5,16,15,703.5,118.5,2.8,12.85,491.5,428.32,339.0
2018,5,5,16,30,782.0,87.0,2.8,12.6,472.0,388.16,302.13
2018,5,5,16,45,743.5,83.0,2.85,12.35,417.0,323.97,246.08
2018,5,5,17,0,705.0,79.0,2.9,12.1,362.0,260.91,190.28
2018,5,5,17,15,648.0,76.5,2.9,11.7,308.5,200.99,138.24
2018,5,5,17,30,591.0,74.0,2.9,11.3,255.0,147.3,93.95
2018,5,5,17,45,490.0,68.0,2.9,10.95,199.0,93.81,56.84
2018,5,5,18,0,389.0,62.0,2.9,10.6,143.0,50.92,40.26
2018,5,5,18,15,315.5,50.5,2.85,10.2,104.5,38.62,28.83
2018,5,5,18,30,242.0,39.0,2.8,9.8,66.0,30.06,20.37
2018,5,5,18,45,138.0,24.0,2.7,9.45,38.0,18.63,4.48
2018,5,5,19,0,34.0,9.0,2.6,9.1,10.0,7.68,0.0
2018,5,5,19,15,17.0,4.5,2.6,8.95,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,6,5,15,67.5,10.5,2.6,8.35,14.0,8.96,0.0
2018,5,6,5,30,135.0,21.0,2.7,8.6,28.0,16.35,0.0
2018,5,6,5,45,222.5,33.5,2.75,8.8,60.0,25.91,16.43
2018,5,6,6,0,310.0,46.0,2.8,9.0,92.0,35.34,25.92
2018,5,6,6,15,409.0,55.5,2.8,9.3,141.0,44.03,34.22
2018,5,6,6,30,508.0,65.0,2.8,9.6,190.0,83.46,50.17
2018,5,6,6,45,468.5,83.0,2.75,9.85,219.0,126.67,82.85
2018,5,6,7,0,429.0,101.0,2.7,10.1,248.0,166.7,118.92
2018,5,6,7,15,412.0,125.0,2.7,10.5,285.0,212.31,160.28
2018,5,6,7,30,395.0,149.0,2.7,10.9,322.0,255.73,199.53
2018,5,6,7,45,495.0,145.0,2.7,11.3,388.0,316.12,249.55
2018,5,6,8,0,595.0,141.0,2.7,11.7,454.0,390.93,311.13
2018,5,6,8,15,730.5,113.5,2.75,12.05,534.5,466.85,373.12
2018,5,6,8,30,866.0,86.0,2.8,12.4,615.0,552.96,442.34
2018,5,6,8,45,880.5,88.5,2.8,12.8,660.0,608.55,486.18
2018,5,6,9,0,895.0,91.0,2.8,13.2,705.0,663.15,527.99
2018,5,6,9,15,905.5,93.0,2.9,13.45,745.5,713.27,566.03
2018,5,6,9,30,916.0,95.0,3.0,13.7,786.0,761.47,601.42
2018,5,6,9,45,920.5,98.5,3.05,14.0,819.5,804.41,630.57
2018,5,6,10,0,925.0,102.0,3.1,14.3,853.0,844.5,657.41
2018,5,6,10,15,913.0,113.5,3.15,14.45,876.0,875.58,678.06
2018,5,6,10,30,901.0,125.0,3.2,14.6,899.0,902.34,695.68
2018,5,6,10,45,891.0,135.0,3.25,14.75,916.0,925.2,710.61
2018,5,6,11,0,881.0,145.0,3.3,14.9,933.0,943.94,722.74
2018,5,6,11,15,873.5,153.0,3.4,14.95,944.0,959.13,733.14
2018,5,6,11,30,866.0,161.0,3.5,15.0,955.0,984.58,750.69
2018,5,6,11,45,837.5,181.0,3.55,15.05,953.0,984.77,750.57
2018,5,6,12,0,809.0,201.0,3.6,15.1,951.0,980.39,747.64
2018,5,6,12,15,629.0,294.5,3.6,15.0,877.0,907.65,694.97
2018,5,6,12,30,449.0,388.0,3.6,14.9,803.0,821.29,630.01
2018,5,6,12,45,385.5,406.0,3.6,14.85,760.0,762.13,587.38
2018,5,6,13,0,322.0,424.0,3.6,14.8,717.0,715.02,552.43
2018,5,6,13,15,326.5,415.5,3.55,14.75,708.0,704.25,545.31
2018,5,6,13,30,331.0,407.0,3.5,14.7,699.0,691.74,536.69
2018,5,6,13,45,347.0,389.5,3.5,14.6,688.5,678.92,528.53
2018,5,6,14,0,363.0,372.0,3.5,14.5,678.0,663.85,518.65
2018,5,6,14,15,370.5,352.5,3.45,14.3,655.0,637.74,500.43
2018,5,6,14,30,378.0,333.0,3.4,14.1,632.0,609.81,480.7
2018,5,6,14,45,385.5,313.0,3.35,13.9,606.0,579.63,459.0
2018,5,6,15,0,393.0,293.0,3.3,13.7,580.0,547.68,435.59
2018,5,6,15,15,312.5,292.5,3.3,13.7,512.5,474.99,379.07
2018,5,6,15,30,232.0,292.0,3.3,13.7,445.0,400.74,320.83
2018,5,6,15,45,242.5,269.5,3.25,13.25,419.5,379.37,304.68
2018,5,6,16,0,253.0,247.0,3.2,12.8,394.0,348.72,280.5
2018,5,6,16,15,236.5,226.5,3.2,12.6,354.5,306.47,246.26
2018,5,6,16,30,220.0,206.0,3.2,12.4,315.0,261.61,209.38
2018,5,6,16,45,191.0,182.5,3.2,12.2,269.5,217.06,172.49
2018,5,6,17,0,162.0,159.0,3.2,12.0,224.0,176.01,138.34
2018,5,6,17,15,184.0,119.5,3.15,11.75,184.0,137.6,104.42
2018,5,6,17,30,206.0,80.0,3.1,11.5,144.0,94.98,66.9
2018,5,6,17,45,192.0,61.5,3.05,11.25,112.5,64.12,42.64
2018,5,6,18,0,178.0,43.0,3.0,11.0,81.0,33.78,24.84
2018,5,6,18,15,100.0,27.0,2.95,10.7,47.5,21.65,13.7
2018,5,6,18,30,22.0,11.0,2.9,10.4,14.0,9.51,2.6
2018,5,6,18,45,20.5,9.0,2.85,10.15,10.5,7.39,0.0
2018,5,6,19,0,19.0,7.0,2.8,9.9,7.0,5.97,0.0
2018,5,6,19,15,9.5,3.5,2.75,9.85,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,5,15,86.0,11.5,3.3,8.75,16.5,9.82,0.0
2018,5,7,5,30,172.0,23.0,3.3,9.1,33.0,17.94,0.0
2018,5,7,5,45,297.0,34.5,3.3,9.45,71.5,28.47,18.71
2018,5,7,6,0,422.0,46.0,3.3,9.8,110.0,37.51,27.79
2018,5,7,6,15,467.5,52.5,3.25,10.25,148.5,41.76,32.06
2018,5,7,6,30,513.0,59.0,3.2,10.7,187.0,78.42,45.53
2018,5,7,6,45,599.0,65.5,3.1,11.1,248.0,130.11,79.59
2018,5,7,7,0,685.0,72.0,3.0,11.5,309.0,192.14,128.65
2018,5,7,7,15,721.5,76.0,2.95,12.1,361.0,251.99,181.1
2018,5,7,7,30,758.0,80.0,2.9,12.7,413.0,312.67,234.96
2018,5,7,7,45,784.0,83.5,2.9,13.35,464.5,372.19,287.47
2018,5,7,8,0,810.0,87.0,2.9,14.0,516.0,433.29,339.82
2018,5,7,8,15,829.0,90.5,2.85,14.55,565.0,492.28,388.9
2018,5,7,8,30,848.0,94.0,2.8,15.1,614.0,551.44,436.31
2018,5,7,8,45,861.5,97.0,2.75,15.7,658.5,604.34,477.29
2018,5,7,9,0,875.0,100.0,2.7,16.3,703.0,657.82,517.18
2018,5,7,9,15,870.0,109.5,2.7,16.65,738.0,703.56,550.6
2018,5,7,9,30,865.0,119.0,2.7,17.0,773.0,746.07,580.74
2018,5,7,9,45,894.5,110.5,2.7,17.35,813.5,794.65,613.78
2018,5,7,10,0,924.0,102.0,2.7,17.7,854.0,842.09,644.82
2018,5,7,10,15,930.0,103.0,2.7,17.8,882.0,877.86,668.01
2018,5,7,10,30,936.0,104.0,2.7,17.9,910.0,910.54,689.0
2018,5,7,10,45,940.5,105.0,2.75,18.05,931.5,938.62,707.08
2018,5,7,11,0,945.0,106.0,2.8,18.2,953.0,963.22,722.82
2018,5,7,11,15,948.5,106.0,2.8,18.25,967.0,982.33,734.77
2018,5,7,11,30,952.0,106.0,2.8,18.3,981.0,997.7,744.33
2018,5,7,11,45,953.5,105.5,2.85,18.3,987.0,1006.9,750.49
2018,5,7,12,0,955.0,105.0,2.9,18.3,993.0,1012.2,754.25
2018,5,7,12,15,954.0,105.5,2.85,18.3,991.0,1012.19,753.72
2018,5,7,12,30,953.0,106.0,2.8,18.3,989.0,1008.26,750.75
2018,5,7,12,45,952.0,104.5,2.8,18.3,979.5,998.48,744.52
2018,5,7,13,0,951.0,103.0,2.8,18.3,970.0,984.82,735.86
2018,5,7,13,15,947.5,102.5,2.8,18.3,953.5,966.05,723.88
2018,5,7,13,30,944.0,102.0,2.8,18.3,937.0,943.6,709.51
2018,5,7,13,45,938.5,101.0,2.8,18.25,912.5,915.38,691.39
2018,5,7,14,0,933.0,100.0,2.8,18.2,888.0,883.83,670.98
2018,5,7,14,15,927.0,97.5,2.85,18.05,857.0,847.25,647.57
2018,5,7,14,30,921.0,95.0,2.9,17.9,826.0,807.7,621.84
2018,5,7,14,45,913.5,93.0,2.95,17.7,790.0,764.78,593.51
2018,5,7,15,0,906.0,91.0,3.0,17.5,754.0,719.42,561.85
2018,5,7,15,15,894.0,89.0,3.0,17.5,712.0,668.95,524.15
2018,5,7,15,30,882.0,87.0,3.0,17.5,670.0,616.91,484.28
2018,5,7,15,45,866.5,84.0,3.15,16.85,623.5,560.72,441.62
2018,5,7,16,0,851.0,81.0,3.3,16.2,577.0,503.88,396.68
2018,5,7,16,15,829.5,78.5,3.35,15.8,527.0,444.55,347.49
2018,5,7,16,30,808.0,76.0,3.4,15.4,477.0,385.17,296.6
2018,5,7,16,45,779.0,73.0,3.45,15.0,425.5,323.85,242.88
2018,5,7,17,0,750.0,70.0,3.5,14.6,374.0,264.67,190.07
2018,5,7,17,15,711.5,66.0,3.45,14.1,322.5,205.14,137.77
2018,5,7,17,30,673.0,62.0,3.4,13.6,271.0,149.58,91.44
2018,5,7,17,45,615.0,56.5,3.35,13.15,220.5,92.38,50.8
2018,5,7,18,0,557.0,51.0,3.3,12.7,170.0,44.88,34.57
2018,5,7,18,15,468.5,43.0,3.25,12.35,125.0,34.77,25.23
2018,5,7,18,30,380.0,35.0,3.2,12.0,80.0,28.77,19.22
2018,5,7,18,45,243.5,24.0,3.15,11.65,48.0,19.91,7.18
2018,5,7,19,0,107.0,13.0,3.1,11.3,16.0,11.1,0.0
2018,5,7,19,15,53.5,6.5,3.1,11.2,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,8,5,15,107.0,11.5,3.1,9.45,18.0,9.82,0.0
2018,5,8,5,30,214.0,23.0,3.1,9.8,36.0,19.24,2.54
2018,5,8,5,45,335.5,32.5,3.15,10.15,74.5,26.7,17.27
2018,5,8,6,0,457.0,42.0,3.2,10.5,113.0,34.12,24.75
2018,5,8,6,15,531.5,48.5,3.15,10.8,160.5,38.77,29.32
2018,5,8,6,30,606.0,55.0,3.1,11.1,208.0,80.43,44.25
2018,5,8,6,45,654.0,60.0,3.1,11.4,259.0,134.62,80.91
2018,5,8,7,0,702.0,65.0,3.1,11.7,310.0,191.18,126.98
2018,5,8,7,15,735.5,68.5,3.0,12.05,361.0,248.01,177.29
2018,5,8,7,30,769.0,72.0,2.9,12.4,412.0,307.92,230.99
2018,5,8,7,45,793.0,74.5,2.85,12.75,462.0,366.19,283.03
2018,5,8,8,0,817.0,77.0,2.8,13.1,512.0,425.76,334.77
2018,5,8,8,15,834.5,80.0,2.7,13.45,559.5,483.23,383.16
2018,5,8,8,30,852.0,83.0,2.6,13.8,607.0,540.47,429.6
2018,5,8,8,45,865.5,84.5,2.5,14.15,650.5,593.59,471.25
2018,5,8,9,0,879.0,86.0,2.4,14.5,694.0,645.65,510.6
2018,5,8,9,15,862.0,101.0,2.3,14.8,725.5,688.78,541.67
2018,5,8,9,30,845.0,116.0,2.2,15.1,757.0,727.49,568.45
2018,5,8,9,45,737.0,178.5,2.15,15.4,755.5,748.52,579.87
2018,5,8,10,0,629.0,241.0,2.1,15.7,754.0,749.22,576.65
2018,5,8,10,15,725.0,199.5,2.05,15.95,810.0,812.65,622.13
2018,5,8,10,30,821.0,158.0,2.0,16.2,866.0,871.7,661.23
2018,5,8,10,45,875.5,129.0,1.95,16.45,900.5,902.44,679.63
2018,5,8,11,0,930.0,100.0,1.9,16.7,935.0,942.03,704.01
2018,5,8,11,15,932.5,100.5,1.95,16.75,948.5,960.4,715.74
2018,5,8,11,30,935.0,101.0,2.0,16.8,962.0,975.09,725.34
2018,5,8,11,45,936.5,100.5,2.05,16.9,967.5,984.1,731.19
2018,5,8,12,0,938.0,100.0,2.1,17.0,973.0,989.3,734.7
2018,5,8,12,15,937.0,101.0,2.2,16.95,972.0,989.76,736.22
2018,5,8,12,30,936.0,102.0,2.3,16.9,971.0,986.37,735.32
2018,5,8,12,45,933.0,102.0,2.35,16.85,961.5,976.32,729.57
2018,5,8,13,0,930.0,102.0,2.4,16.8,952.0,962.52,721.45
2018,5,8,13,15,926.0,102.0,2.5,16.65,935.5,944.13,711.06
2018,5,8,13,30,922.0,102.0,2.6,16.5,919.0,922.18,698.22
2018,5,8,13,45,916.5,101.5,2.65,16.3,895.5,895.01,681.44
2018,5,8,14,0,911.0,101.0,2.7,16.1,872.0,864.6,662.33
2018,5,8,14,15,904.0,100.0,2.65,15.9,842.0,829.41,639.02
2018,5,8,14,30,897.0,99.0,2.6,15.7,812.0,791.41,613.61
2018,5,8,14,45,768.5,142.0,2.6,15.55,733.5,710.17,555.33
2018,5,8,15,0,640.0,185.0,2.6,15.4,655.0,631.07,495.88
2018,5,8,15,15,466.5,234.5,2.6,15.4,566.5,528.71,417.31
2018,5,8,15,30,293.0,284.0,2.6,15.4,478.0,435.9,344.85
2018,5,8,15,45,392.0,237.5,2.55,15.05,478.0,430.75,342.03
2018,5,8,16,0,491.0,191.0,2.5,14.7,478.0,421.89,334.37
2018,5,8,16,15,551.0,156.5,2.5,14.55,452.5,387.62,305.26
2018,5,8,16,30,611.0,122.0,2.5,14.4,427.0,349.7,271.45
2018,5,8,16,45,673.5,97.0,2.5,14.2,399.5,308.78,233.11
2018,5,8,17,0,736.0,72.0,2.5,14.0,372.0,261.85,187.98
2018,5,8,17,15,697.5,67.5,2.45,13.7,320.5,202.81,136.23
2018,5,8,17,30,659.0,63.0,2.4,13.4,269.0,144.94,88.11
2018,5,8,17,45,603.0,57.5,2.3,13.1,219.5,91.63,50.73
2018,5,8,18,0,547.0,52.0,2.2,12.8,170.0,45.01,34.69
2018,5,8,18,15,456.5,44.0,2.15,12.5,125.0,35.49,25.89
2018,5,8,18,30,366.0,36.0,2.1,12.2,80.0,29.53,19.94
2018,5,8,18,45,231.5,24.5,2.0,11.85,48.0,20.26,8.19
2018,5,8,19,0,97.0,13.0,1.9,11.5,16.0,11.1,0.0
2018,5,8,19,15,48.5,6.5,1.9,11.4,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,9,5,15,104.5,13.5,2.4,9.75,19.5,11.52,0.0
2018,5,9,5,30,197.0,25.0,2.5,10.0,37.0,19.51,4.37
2018,5,9,5,45,315.5,35.0,2.65,10.2,75.5,28.77,19.17
2018,5,9,6,0,434.0,45.0,2.8,10.4,114.0,36.5,26.92
2018,5,9,6,15,522.5,51.5,2.9,10.6,164.0,41.1,31.47
2018,5,9,6,30,611.0,58.0,3.0,10.8,214.0,82.84,46.32
2018,5,9,6,45,657.5,63.5,3.15,11.0,265.0,134.74,80.98
2018,5,9,7,0,704.0,69.0,3.3,11.2,316.0,194.59,129.97
2018,5,9,7,15,737.5,73.0,3.35,11.45,368.0,251.95,180.88
2018,5,9,7,30,771.0,77.0,3.4,11.7,420.0,312.41,235.35
2018,5,9,7,45,796.0,80.5,3.45,11.95,471.5,372.08,288.93
2018,5,9,8,0,821.0,84.0,3.5,12.2,523.0,433.19,342.47
2018,5,9,8,15,839.0,87.5,3.5,12.4,571.5,492.08,392.78
2018,5,9,8,30,857.0,91.0,3.5,12.6,620.0,549.59,440.48
2018,5,9,8,45,870.0,94.0,3.55,12.85,664.5,604.07,484.42
2018,5,9,9,0,883.0,97.0,3.6,13.1,709.0,657.44,526.24
2018,5,9,9,15,892.5,99.0,3.6,13.3,748.0,706.11,563.34
2018,5,9,9,30,902.0,101.0,3.6,13.5,787.0,752.8,598.06
2018,5,9,9,45,909.5,103.0,3.6,13.7,821.0,795.78,627.71
2018,5,9,10,0,917.0,105.0,3.6,13.9,855.0,836.18,655.09
2018,5,9,10,15,874.5,134.5,3.55,14.05,869.0,858.31,669.06
2018,5,9,10,30,832.0,164.0,3.5,14.2,883.0,885.02,686.36
2018,5,9,10,45,663.0,258.0,3.45,14.4,839.5,853.22,660.03
2018,5,9,11,0,494.0,352.0,3.4,14.6,796.0,801.61,618.02
2018,5,9,11,15,503.5,355.5,3.4,14.7,814.0,823.71,633.73
2018,5,9,11,30,513.0,359.0,3.4,14.8,832.0,843.66,647.31
2018,5,9,11,45,527.0,356.0,3.35,14.95,845.0,859.49,657.8
2018,5,9,12,0,541.0,353.0,3.3,15.1,858.0,872.83,666.57
2018,5,9,12,15,604.5,319.5,3.3,15.15,882.5,901.46,688.06
2018,5,9,12,30,668.0,286.0,3.3,15.2,907.0,928.46,708.15
2018,5,9,12,45,781.0,215.0,3.35,15.3,934.5,961.45,732.92
2018,5,9,13,0,894.0,144.0,3.4,15.4,962.0,966.85,736.76
2018,5,9,13,15,824.5,181.5,3.5,15.35,925.5,937.51,717.76
2018,5,9,13,30,755.0,219.0,3.6,15.3,889.0,901.74,694.41
2018,5,9,13,45,779.0,198.0,3.65,15.2,873.5,882.67,682.5
2018,5,9,14,0,803.0,177.0,3.7,15.1,858.0,853.85,663.54
2018,5,9,14,15,802.0,169.0,3.8,14.95,829.0,819.33,640.78
2018,5,9,14,30,801.0,161.0,3.9,14.8,800.0,781.89,614.92
2018,5,9,14,45,742.5,175.5,4.0,14.65,746.5,724.09,572.29
2018,5,9,15,0,684.0,190.0,4.1,14.5,693.0,664.29,527.51
2018,5,9,15,15,630.0,194.0,4.1,14.5,637.0,600.02,478.2
2018,5,9,15,30,576.0,198.0,4.1,14.5,581.0,534.26,426.92
2018,5,9,15,45,688.5,148.5,4.1,14.1,575.0,523.42,418.64
2018,5,9,16,0,801.0,99.0,4.1,13.7,569.0,494.6,394.36
2018,5,9,16,15,752.5,97.5,4.05,13.5,509.0,426.46,337.38
2018,5,9,16,30,704.0,96.0,4.0,13.3,449.0,360.36,280.98
2018,5,9,16,45,681.0,90.0,4.0,13.1,401.5,303.87,230.87
2018,5,9,17,0,658.0,84.0,4.0,12.9,354.0,249.05,181.47
2018,5,9,17,15,630.0,78.0,3.95,12.55,308.0,195.14,133.58
2018,5,9,17,30,602.0,72.0,3.9,12.2,262.0,144.02,90.49
2018,5,9,17,45,552.5,65.5,3.9,11.85,215.5,93.89,54.96
2018,5,9,18,0,503.0,59.0,3.9,11.5,169.0,49.74,39.12
2018,5,9,18,15,409.0,49.0,3.8,11.2,123.5,39.43,29.55
2018,5,9,18,30,315.0,39.0,3.7,10.9,78.0,31.93,22.19
2018,5,9,18,45,194.0,26.5,3.6,10.6,47.0,20.62,9.13
2018,5,9,19,0,73.0,14.0,3.5,10.3,16.0,11.95,0.0
2018,5,9,19,15,36.5,7.0,3.5,10.2,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,8.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,8.9,2.0,0.0,0.0
2018,5,10,5,15,105.5,14.5,4.2,9.2,21.0,12.38,0.0
2018,5,10,5,30,202.0,27.0,4.2,9.5,40.0,21.04,6.6
2018,5,10,5,45,323.5,37.0,4.2,9.75,79.5,30.49,20.78
2018,5,10,6,0,445.0,47.0,4.2,10.0,119.0,38.19,28.49
2018,5,10,6,15,521.0,54.0,4.2,10.2,167.0,43.08,33.3
2018,5,10,6,30,597.0,61.0,4.2,10.4,215.0,84.08,48.03
2018,5,10,6,45,646.0,66.5,4.2,10.6,266.5,135.37,82.24
2018,5,10,7,0,695.0,72.0,4.2,10.8,318.0,192.27,128.71
2018,5,10,7,15,729.5,76.5,4.3,11.25,370.5,252.47,181.99
2018,5,10,7,30,764.0,81.0,4.4,11.7,423.0,313.16,236.66
2018,5,10,7,45,717.5,100.5,4.5,12.15,451.5,359.16,280.54
2018,5,10,8,0,671.0,120.0,4.6,12.6,480.0,400.83,318.97
2018,5,10,8,15,613.0,152.5,4.6,13.0,504.5,442.2,355.03
2018,5,10,8,30,555.0,185.0,4.6,13.4,529.0,471.5,379.72
2018,5,10,8,45,520.5,215.0,4.65,13.8,556.0,509.43,409.89
2018,5,10,9,0,486.0,245.0,4.7,14.2,583.0,542.71,435.32
2018,5,10,9,15,494.0,259.5,4.75,14.45,620.0,586.38,468.81
2018,5,10,9,30,502.0,274.0,4.8,14.7,657.0,629.24,501.01
2018,5,10,9,45,534.5,278.0,4.8,14.95,702.0,680.11,539.0
2018,5,10,10,0,567.0,282.0,4.8,15.2,747.0,731.38,576.64
2018,5,10,10,15,672.0,239.5,4.75,15.5,808.5,802.89,630.02
2018,5,10,10,30,777.0,197.0,4.7,15.8,870.0,873.54,681.48
2018,5,10,10,45,776.0,204.0,4.65,16.1,890.0,900.06,698.12
2018,5,10,11,0,775.0,211.0,4.6,16.4,910.0,923.35,712.65
2018,5,10,11,15,665.5,282.0,4.65,16.45,888.5,903.44,695.97
2018,5,10,11,30,556.0,353.0,4.7,16.5,867.0,876.33,673.63
2018,5,10,11,45,569.5,349.5,4.7,16.6,879.0,891.54,684.47
2018,5,10,12,0,583.0,346.0,4.7,16.7,891.0,904.09,693.18
2018,5,10,12,15,606.0,332.0,4.8,16.7,897.5,912.91,700.71
2018,5,10,12,30,629.0,318.0,4.9,16.7,904.0,918.05,705.74
2018,5,10,12,45,658.5,295.0,4.95,16.75,903.5,919.76,708.21
2018,5,10,13,0,688.0,272.0,5.0,16.8,903.0,917.37,707.84
2018,5,10,13,15,794.0,200.0,5.05,16.75,915.5,924.99,715.84
2018,5,10,13,30,900.0,128.0,5.1,16.7,928.0,923.63,715.87
2018,5,10,13,45,907.5,119.0,5.2,16.65,907.5,900.26,700.67
2018,5,10,14,0,915.0,110.0,5.3,16.6,887.0,872.9,682.65
2018,5,10,14,15,896.0,114.0,5.4,16.4,853.0,832.84,655.63
2018,5,10,14,30,877.0,118.0,5.5,16.2,819.0,790.72,626.8
2018,5,10,14,45,803.5,143.5,5.55,16.05,763.5,733.73,584.44
2018,5,10,15,0,730.0,169.0,5.6,15.9,708.0,674.75,538.89
2018,5,10,15,15,768.0,142.0,5.6,15.9,680.5,637.49,510.62
2018,5,10,15,30,806.0,115.0,5.6,15.9,653.0,596.75,478.53
2018,5,10,15,45,808.5,106.0,5.65,15.35,613.5,547.66,439.41
2018,5,10,16,0,811.0,97.0,5.7,14.8,574.0,496.31,397.04
2018,5,10,16,15,785.0,95.0,5.7,14.5,524.5,437.07,346.54
2018,5,10,16,30,759.0,93.0,5.7,14.2,475.0,379.02,295.69
2018,5,10,16,45,725.0,89.0,5.7,13.9,422.5,316.03,239.98
2018,5,10,17,0,691.0,85.0,5.7,13.6,370.0,257.6,187.52
2018,5,10,17,15,647.5,80.5,5.65,13.2,319.0,199.99,136.88
2018,5,10,17,30,604.0,76.0,5.6,12.8,268.0,146.99,92.88
2018,5,10,17,45,540.0,69.5,5.6,12.4,218.0,95.73,57.03
2018,5,10,18,0,476.0,63.0,5.6,12.0,168.0,52.3,41.34
2018,5,10,18,15,389.0,53.0,5.5,11.6,124.5,42.7,32.42
2018,5,10,18,30,302.0,43.0,5.4,11.2,81.0,33.2,23.32
2018,5,10,18,45,188.5,29.5,5.35,10.85,49.5,22.88,11.31
2018,5,10,19,0,75.0,16.0,5.3,10.5,18.0,13.66,0.0
2018,5,10,19,15,37.5,8.0,5.3,10.35,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.9,7.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.8,7.85,17.5,11.52,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.3,33.0,19.32,6.69
2018,5,11,5,45,200.0,38.5,2.8,8.8,66.5,29.52,20.14
2018,5,11,6,0,290.0,52.0,2.8,9.3,100.0,39.57,29.86
2018,5,11,6,15,367.0,62.0,2.8,9.7,144.0,46.85,36.8
2018,5,11,6,30,444.0,72.0,2.8,10.1,188.0,83.69,52.75
2018,5,11,6,45,485.5,82.5,2.75,10.55,234.5,128.72,83.67
2018,5,11,7,0,527.0,93.0,2.7,11.0,281.0,178.69,124.16
2018,5,11,7,15,540.5,106.5,2.75,11.5,325.0,229.08,168.59
2018,5,11,7,30,554.0,120.0,2.8,12.0,369.0,280.56,214.31
2018,5,11,7,45,583.0,127.5,2.8,12.5,417.0,333.35,260.15
2018,5,11,8,0,612.0,135.0,2.8,13.0,465.0,388.48,306.92
2018,5,11,8,15,650.0,138.0,2.8,13.4,517.0,445.88,354.4
2018,5,11,8,30,688.0,141.0,2.8,13.8,569.0,505.81,402.6
2018,5,11,8,45,764.0,129.5,2.8,14.2,636.5,575.99,457.59
2018,5,11,9,0,840.0,118.0,2.8,14.6,704.0,651.09,514.85
2018,5,11,9,15,855.0,120.5,2.75,14.95,746.0,702.8,552.77
2018,5,11,9,30,870.0,123.0,2.7,15.3,788.0,747.47,584.82
2018,5,11,9,45,912.0,110.5,2.6,15.65,835.0,801.65,621.74
2018,5,11,10,0,954.0,98.0,2.5,16.0,882.0,855.36,656.4
2018,5,11,10,15,961.0,98.5,2.45,16.3,910.5,892.15,679.24
2018,5,11,10,30,968.0,99.0,2.4,16.6,939.0,925.81,699.8
2018,5,11,10,45,973.5,99.0,2.35,16.9,961.0,954.36,716.72
2018,5,11,11,0,979.0,99.0,2.3,17.2,983.0,979.36,731.17
2018,5,11,11,15,982.0,99.0,2.3,17.45,997.0,998.41,742.33
2018,5,11,11,30,985.0,99.0,2.3,17.7,1011.0,1013.6,751.04
2018,5,11,11,45,987.0,98.5,2.3,17.95,1017.5,1023.44,756.35
2018,5,11,12,0,989.0,98.0,2.3,18.2,1024.0,1029.28,759.2
2018,5,11,12,15,989.0,98.0,2.4,18.3,1022.5,1029.69,760.25
2018,5,11,12,30,989.0,98.0,2.5,18.4,1021.0,1026.07,758.78
2018,5,11,12,45,988.0,97.0,2.6,18.55,1011.5,1016.51,753.38
2018,5,11,13,0,987.0,96.0,2.7,18.7,1002.0,1002.96,745.43
2018,5,11,13,15,983.5,96.0,2.8,18.7,985.5,984.18,734.48
2018,5,11,13,30,980.0,96.0,2.9,18.7,969.0,961.62,720.98
2018,5,11,13,45,975.5,94.5,3.0,18.75,944.5,933.06,703.23
2018,5,11,14,0,971.0,93.0,3.1,18.8,920.0,901.01,682.97
2018,5,11,14,15,964.5,92.0,3.15,18.75,889.0,864.5,659.39
2018,5,11,14,30,958.0,91.0,3.2,18.7,858.0,824.96,633.46
2018,5,11,14,45,948.5,89.0,3.3,18.65,820.0,779.43,603.25
2018,5,11,15,0,939.0,87.0,3.4,18.6,782.0,731.53,569.56
2018,5,11,15,15,927.0,86.0,3.4,18.6,739.5,680.89,531.65
2018,5,11,15,30,915.0,85.0,3.4,18.6,697.0,628.58,491.49
2018,5,11,15,45,900.0,82.0,3.4,18.3,649.5,571.37,447.0
2018,5,11,16,0,885.0,79.0,3.4,18.0,602.0,513.39,400.41
2018,5,11,16,15,865.0,77.0,3.4,17.65,552.0,453.7,350.98
2018,5,11,16,30,845.0,75.0,3.4,17.3,502.0,393.54,299.57
2018,5,11,16,45,816.0,72.0,3.4,17.0,448.5,330.51,244.61
2018,5,11,17,0,787.0,69.0,3.4,16.7,395.0,269.55,190.59
2018,5,11,17,15,748.5,65.0,3.4,16.15,341.5,208.23,137.32
2018,5,11,17,30,710.0,61.0,3.4,15.6,288.0,150.81,90.14
2018,5,11,17,45,655.0,56.0,3.35,15.05,236.5,95.52,52.2
2018,5,11,18,0,600.0,51.0,3.3,14.5,185.0,43.25,32.92
2018,5,11,18,15,514.0,44.0,3.25,13.95,138.5,35.59,25.88
2018,5,11,18,30,428.0,37.0,3.2,13.4,92.0,30.41,20.76
2018,5,11,18,45,288.0,27.0,3.15,12.9,57.0,22.42,11.33
2018,5,11,19,0,148.0,17.0,3.1,12.4,22.0,14.51,0.0
2018,5,11,19,15,74.0,8.5,3.05,12.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,9.95,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,5,12,5,15,148.5,14.0,1.5,10.7,24.0,11.95,0.0
2018,5,12,5,30,279.0,26.0,1.5,11.4,46.0,21.76,9.01
2018,5,12,5,45,394.5,34.5,1.55,12.1,87.0,28.34,18.92
2018,5,12,6,0,510.0,43.0,1.6,12.8,128.0,34.94,25.38
2018,5,12,6,15,581.0,48.5,1.6,13.3,177.0,38.85,29.17
2018,5,12,6,30,652.0,54.0,1.6,13.8,226.0,83.9,45.73
2018,5,12,6,45,697.5,58.5,1.6,14.3,278.0,136.67,79.74
2018,5,12,7,0,743.0,63.0,1.6,14.8,330.0,194.6,125.9
2018,5,12,7,15,774.5,67.0,1.55,15.15,382.5,253.47,176.93
2018,5,12,7,30,806.0,71.0,1.5,15.5,435.0,315.14,230.95
2018,5,12,7,45,830.0,73.5,1.4,15.85,486.5,375.16,282.93
2018,5,12,8,0,854.0,76.0,1.3,16.2,538.0,436.82,334.5
2018,5,12,8,15,872.0,78.5,1.25,16.55,587.0,495.52,382.14
2018,5,12,8,30,890.0,81.0,1.2,16.9,636.0,554.14,427.81
2018,5,12,8,45,903.5,83.0,1.15,17.25,681.0,609.28,469.14
2018,5,12,9,0,917.0,85.0,1.1,17.6,726.0,663.28,508.03
2018,5,12,9,15,924.5,87.0,1.1,17.9,764.5,711.83,542.29
2018,5,12,9,30,932.0,89.0,1.1,18.2,803.0,758.18,573.84
2018,5,12,9,45,938.0,91.5,1.1,18.5,837.0,801.44,600.96
2018,5,12,10,0,944.0,94.0,1.1,18.8,871.0,841.94,625.86
2018,5,12,10,15,950.0,95.0,1.15,19.0,899.0,878.01,648.54
2018,5,12,10,30,956.0,96.0,1.2,19.2,927.0,910.94,669.06
2018,5,12,10,45,959.0,96.5,1.25,19.4,947.0,937.44,685.39
2018,5,12,11,0,962.0,97.0,1.3,19.6,967.0,960.36,699.47
2018,5,12,11,15,964.0,97.5,1.4,19.6,980.5,978.66,712.0
2018,5,12,11,30,966.0,98.0,1.5,19.6,994.0,993.15,722.21
2018,5,12,11,45,967.0,98.5,1.6,19.65,1000.5,1002.84,729.34
2018,5,12,12,0,968.0,99.0,1.7,19.7,1007.0,1008.6,734.09
2018,5,12,12,15,962.0,102.5,1.75,19.55,1003.5,1006.77,733.96
2018,5,12,12,30,956.0,106.0,1.8,19.4,1000.0,1001.02,731.48
2018,5,12,12,45,945.5,111.0,1.85,19.3,988.0,988.69,724.75
2018,5,12,13,0,935.0,116.0,1.9,19.2,976.0,972.71,715.74
2018,5,12,13,15,930.5,115.5,1.95,18.95,958.5,953.42,705.01
2018,5,12,13,30,926.0,115.0,2.0,18.7,941.0,930.6,691.93
2018,5,12,13,45,920.5,114.0,2.0,18.5,917.0,903.02,674.96
2018,5,12,14,0,915.0,113.0,2.0,18.3,893.0,872.19,655.76
2018,5,12,14,15,907.5,111.5,1.95,18.0,862.5,836.2,632.7
2018,5,12,14,30,900.0,110.0,1.9,17.7,832.0,797.43,607.58
2018,5,12,14,45,890.0,108.5,1.9,17.4,795.5,754.27,579.36
2018,5,12,15,0,880.0,107.0,1.9,17.1,759.0,708.93,547.51
2018,5,12,15,15,867.0,104.5,1.9,17.1,717.0,658.82,510.76
2018,5,12,15,30,854.0,102.0,1.9,17.1,675.0,607.31,471.97
2018,5,12,15,45,837.0,99.5,1.7,16.45,629.0,554.22,430.87
2018,5,12,16,0,820.0,97.0,1.5,15.8,583.0,498.23,386.36
2018,5,12,16,15,798.0,93.5,1.45,15.45,533.5,439.02,338.27
2018,5,12,16,30,776.0,90.0,1.4,15.1,484.0,380.58,289.22
2018,5,12,16,45,746.0,86.0,1.3,14.7,432.5,320.21,237.43
2018,5,12,17,0,716.0,82.0,1.2,14.3,381.0,259.7,184.8
2018,5,12,17,15,675.5,77.5,1.1,13.9,329.5,201.43,134.8
2018,5,12,17,30,635.0,73.0,1.0,13.5,278.0,147.36,90.82
2018,5,12,17,45,576.5,66.5,0.9,13.05,227.5,94.81,54.8
2018,5,12,18,0,518.0,60.0,0.8,12.6,177.0,49.33,38.64
2018,5,12,18,15,430.0,51.0,0.75,12.1,132.0,41.0,30.97
2018,5,12,18,30,342.0,42.0,0.7,11.6,87.0,34.42,24.54
2018,5,12,18,45,220.0,29.0,0.65,11.15,53.5,22.56,11.99
2018,5,12,19,0,98.0,16.0,0.6,10.7,20.0,13.66,0.0
2018,5,12,19,15,49.0,8.0,0.6,10.45,10.0,6.83,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,13,5,15,5.5,2.5,1.25,8.3,3.0,2.13,0.0
2018,5,13,5,30,11.0,5.0,1.3,8.6,6.0,4.4,0.0
2018,5,13,5,45,11.0,7.0,1.35,8.85,8.5,6.12,0.0
2018,5,13,6,0,11.0,9.0,1.4,9.1,11.0,7.81,1.4
2018,5,13,6,15,5.5,14.0,1.45,9.4,15.0,11.85,5.16
2018,5,13,6,30,0.0,19.0,1.5,9.7,19.0,15.64,8.06
2018,5,13,6,45,0.0,39.5,1.5,10.0,39.5,32.62,22.89
2018,5,13,7,0,0.0,60.0,1.5,10.3,60.0,49.69,37.6
2018,5,13,7,15,0.0,73.0,1.5,10.6,73.0,60.55,46.76
2018,5,13,7,30,0.0,86.0,1.5,10.9,86.0,71.35,55.74
2018,5,13,7,45,0.0,93.0,1.5,11.2,93.0,77.22,60.43
2018,5,13,8,0,0.0,100.0,1.5,11.5,100.0,83.11,65.09
2018,5,13,8,15,0.0,106.5,1.5,11.75,106.5,88.6,69.4
2018,5,13,8,30,0.0,113.0,1.5,12.0,113.0,94.12,73.7
2018,5,13,8,45,0.5,125.5,1.5,12.3,126.0,104.99,82.4
2018,5,13,9,0,1.0,138.0,1.5,12.6,139.0,115.98,91.11
2018,5,13,9,15,4.5,166.5,1.55,12.8,170.0,142.65,112.66
2018,5,13,9,30,8.0,195.0,1.6,13.0,201.0,169.85,134.36
2018,5,13,9,45,12.0,228.0,1.6,13.25,237.5,201.78,159.55
2018,5,13,10,0,16.0,261.0,1.6,13.5,274.0,234.25,184.82
2018,5,13,10,15,20.0,278.0,1.6,13.65,295.0,253.19,199.32
2018,5,13,10,30,24.0,295.0,1.6,13.8,316.0,282.81,222.06
2018,5,13,10,45,25.5,305.5,1.6,13.95,328.0,295.05,231.09
2018,5,13,11,0,27.0,316.0,1.6,14.1,340.0,307.26,240.15
2018,5,13,11,15,27.0,329.0,1.6,14.15,353.5,320.34,249.88
2018,5,13,11,30,27.0,342.0,1.6,14.2,367.0,333.28,259.48
2018,5,13,11,45,31.0,365.0,1.6,14.25,394.0,359.14,278.96
2018,5,13,12,0,35.0,388.0,1.6,14.3,421.0,384.89,298.16
2018,5,13,12,15,35.5,384.0,1.6,14.25,417.5,381.61,295.64
2018,5,13,12,30,36.0,380.0,1.6,14.2,414.0,378.0,293.07
2018,5,13,12,45,60.0,401.5,1.65,14.15,457.0,419.78,325.42
2018,5,13,13,0,84.0,423.0,1.7,14.1,500.0,460.69,356.58
2018,5,13,13,15,183.5,418.0,1.7,14.05,583.0,556.66,429.88
2018,5,13,13,30,283.0,413.0,1.7,14.0,666.0,646.49,496.41
2018,5,13,13,45,441.5,335.0,1.7,13.9,718.0,711.61,546.53
2018,5,13,14,0,600.0,257.0,1.7,13.8,770.0,758.97,583.53
2018,5,13,14,15,740.5,186.5,1.7,13.65,797.0,784.76,604.71
2018,5,13,14,30,881.0,116.0,1.7,13.5,824.0,787.03,608.46
2018,5,13,14,45,872.5,113.0,1.7,13.4,788.0,744.33,579.03
2018,5,13,15,0,864.0,110.0,1.7,13.3,752.0,699.4,546.72
2018,5,13,15,15,850.5,108.0,1.7,13.3,710.5,650.21,510.21
2018,5,13,15,30,837.0,106.0,1.7,13.3,669.0,602.32,473.59
2018,5,13,15,45,821.5,102.5,1.7,12.95,623.5,547.49,431.3
2018,5,13,16,0,806.0,99.0,1.7,12.6,578.0,492.15,387.15
2018,5,13,16,15,785.5,95.0,1.7,12.35,529.5,433.97,339.12
2018,5,13,16,30,765.0,91.0,1.7,12.1,481.0,376.41,290.01
2018,5,13,16,45,736.5,87.0,1.7,11.9,430.5,317.24,238.39
2018,5,13,17,0,708.0,83.0,1.7,11.7,380.0,257.73,185.77
2018,5,13,17,15,564.0,91.5,1.65,11.35,308.5,190.9,132.37
2018,5,13,17,30,420.0,100.0,1.6,11.0,237.0,137.59,93.33
2018,5,13,17,45,342.0,89.0,1.6,10.7,187.5,93.2,62.54
2018,5,13,18,0,264.0,78.0,1.6,10.4,138.0,58.34,47.1
2018,5,13,18,15,213.0,61.5,1.55,10.05,102.5,47.03,36.63
2018,5,13,18,30,162.0,45.0,1.5,9.7,67.0,34.82,25.12
2018,5,13,18,45,99.0,30.0,1.45,9.4,41.5,23.43,13.11
2018,5,13,19,0,36.0,15.0,1.4,9.1,16.0,12.8,0.0
2018,5,13,19,15,18.0,7.5,1.4,9.05,8.0,6.4,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,1.35,8.45,2.0,1.71,0.0
2018,5,14,5,30,0.0,4.0,1.4,8.7,4.0,3.28,0.0
2018,5,14,5,45,0.0,7.0,1.4,8.95,7.0,5.74,0.0
