Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.25,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.5,10.0,7.68,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.75,38.0,17.55,0.64
2018,8,11,6,0,278.0,36.0,3.0,16.0,66.0,29.7,19.26
2018,8,11,6,15,342.5,48.0,3.0,16.5,104.5,38.81,28.17
2018,8,11,6,30,407.0,60.0,3.0,17.0,143.0,58.52,37.06
2018,8,11,6,45,456.5,72.0,3.05,17.5,189.5,102.55,62.56
2018,8,11,7,0,506.0,84.0,3.1,18.0,236.0,152.79,100.05
2018,8,11,7,15,575.0,87.5,3.15,18.6,291.5,205.82,142.81
2018,8,11,7,30,644.0,91.0,3.2,19.2,347.0,266.72,193.83
2018,8,11,7,45,672.0,97.5,3.25,19.75,396.5,323.86,243.29
2018,8,11,8,0,700.0,104.0,3.3,20.3,446.0,383.25,293.59
2018,8,11,8,15,721.5,109.5,3.35,20.85,494.0,440.68,341.1
2018,8,11,8,30,743.0,115.0,3.4,21.4,542.0,498.98,387.77
2018,8,11,8,45,759.0,120.0,3.45,21.9,586.5,554.07,430.66
2018,8,11,9,0,775.0,125.0,3.5,22.4,631.0,608.52,471.75
2018,8,11,9,15,785.5,130.5,3.55,22.75,671.5,659.16,509.13
2018,8,11,9,30,796.0,136.0,3.6,23.1,712.0,708.37,544.52
2018,8,11,9,45,802.5,141.5,3.65,23.5,747.0,752.9,575.62
2018,8,11,10,0,809.0,147.0,3.7,23.9,782.0,795.2,604.1
2018,8,11,10,15,818.5,148.5,3.75,24.0,812.0,833.66,629.63
2018,8,11,10,30,828.0,150.0,3.8,24.1,842.0,869.64,653.3
2018,8,11,10,45,834.5,151.5,3.85,24.25,865.0,900.3,673.11
2018,8,11,11,0,841.0,153.0,3.9,24.4,888.0,927.92,690.83
2018,8,11,11,15,844.5,154.5,3.9,24.4,904.0,949.6,704.68
2018,8,11,11,30,848.0,156.0,3.9,24.4,920.0,967.85,716.32
2018,8,11,11,45,849.5,156.5,3.95,24.4,928.0,979.7,724.07
2018,8,11,12,0,851.0,157.0,4.0,24.4,936.0,987.91,729.55
2018,8,11,12,15,850.5,157.5,4.0,24.35,936.5,990.52,731.28
2018,8,11,12,30,850.0,158.0,4.0,24.3,937.0,989.43,730.72
2018,8,11,12,45,847.5,158.0,4.0,24.25,929.5,982.25,726.24
2018,8,11,13,0,845.0,158.0,4.0,24.2,922.0,971.43,719.48
2018,8,11,13,15,841.0,156.0,4.0,24.15,906.5,953.69,708.19
2018,8,11,13,30,837.0,154.0,4.0,24.1,891.0,932.51,694.69
2018,8,11,13,45,831.5,152.0,4.0,24.05,869.0,906.69,678.06
2018,8,11,14,0,826.0,150.0,4.0,24.0,847.0,877.74,659.3
2018,8,11,14,15,817.0,148.5,4.0,23.85,818.5,843.4,637.01
2018,8,11,14,30,808.0,147.0,4.0,23.7,790.0,806.49,612.8
2018,8,11,14,45,783.5,150.0,4.0,23.55,751.0,759.67,580.8
2018,8,11,15,0,759.0,153.0,4.0,23.4,712.0,714.61,548.64
2018,8,11,15,15,749.0,147.5,4.0,23.4,673.5,667.45,514.39
2018,8,11,15,30,739.0,142.0,4.0,23.4,635.0,618.85,478.29
2018,8,11,15,45,726.0,136.0,4.0,22.85,592.5,566.82,439.67
2018,8,11,16,0,713.0,130.0,4.0,22.3,550.0,514.14,399.32
2018,8,11,16,15,686.5,125.0,4.0,21.95,501.5,455.56,352.9
2018,8,11,16,30,660.0,120.0,4.0,21.6,453.0,398.34,306.2
2018,8,11,16,45,627.0,114.0,4.0,21.2,403.5,339.53,257.19
2018,8,11,17,0,594.0,108.0,4.0,20.8,354.0,283.51,209.46
2018,8,11,17,15,552.0,99.5,3.95,20.35,304.0,226.24,160.76
2018,8,11,17,30,510.0,91.0,3.9,19.9,254.0,173.55,116.66
2018,8,11,17,45,454.0,81.0,3.85,19.4,206.5,120.12,75.23
2018,8,11,18,0,398.0,71.0,3.8,18.9,159.0,76.37,46.88
2018,8,11,18,15,324.5,57.0,3.8,18.4,116.5,43.34,32.04
2018,8,11,18,30,251.0,43.0,3.8,17.9,74.0,33.03,22.45
2018,8,11,18,45,158.5,27.5,3.75,17.4,44.0,21.3,9.25
2018,8,11,19,0,66.0,12.0,3.7,16.9,14.0,10.24,0.0
2018,8,11,19,15,33.0,6.0,3.7,16.6,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,13.85,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,14.2,5.0,4.27,0.0
2018,8,12,5,45,71.0,20.5,2.7,14.5,27.0,16.17,0.0
2018,8,12,6,0,123.0,36.0,2.7,14.8,49.0,27.99,17.82
2018,8,12,6,15,182.5,56.5,2.6,15.25,87.5,43.09,32.01
2018,8,12,6,30,242.0,77.0,2.5,15.7,126.0,65.39,45.52
2018,8,12,6,45,294.0,95.5,2.4,16.15,171.5,103.66,70.21
2018,8,12,7,0,346.0,114.0,2.3,16.6,217.0,150.22,105.42
2018,8,12,7,15,389.5,127.0,2.25,17.2,264.0,196.32,142.82
2018,8,12,7,30,433.0,140.0,2.2,17.8,311.0,247.45,185.3
2018,8,12,7,45,469.5,151.5,2.15,18.45,360.0,299.72,228.78
2018,8,12,8,0,506.0,163.0,2.1,19.1,409.0,355.62,274.38
2018,8,12,8,15,534.0,172.0,2.05,19.75,456.0,408.77,316.82
2018,8,12,8,30,562.0,181.0,2.0,20.4,503.0,463.9,359.48
2018,8,12,8,45,585.5,188.0,2.0,21.1,547.5,516.37,398.92
2018,8,12,9,0,609.0,195.0,2.0,21.8,592.0,574.25,440.99
2018,8,12,9,15,642.0,194.0,2.0,22.3,636.0,627.46,479.06
2018,8,12,9,30,675.0,193.0,2.0,22.8,680.0,681.47,516.73
2018,8,12,9,45,709.0,185.5,2.05,23.3,720.0,730.48,550.49
2018,8,12,10,0,743.0,178.0,2.1,23.8,760.0,779.28,583.46
2018,8,12,10,15,757.0,178.5,2.2,24.0,791.0,818.96,610.35
2018,8,12,10,30,771.0,179.0,2.3,24.2,822.0,850.69,630.91
2018,8,12,10,45,784.5,177.5,2.4,24.35,847.0,883.34,652.13
2018,8,12,11,0,798.0,176.0,2.5,24.5,872.0,913.42,671.58
2018,8,12,11,15,807.0,175.0,2.6,24.5,890.0,937.03,687.18
2018,8,12,11,30,816.0,174.0,2.7,24.5,908.0,957.5,700.83
2018,8,12,11,45,824.5,171.0,2.8,24.5,918.5,972.28,710.85
2018,8,12,12,0,833.0,168.0,2.9,24.5,929.0,983.6,718.75
2018,8,12,12,15,840.0,164.0,2.95,24.45,931.5,988.92,722.6
2018,8,12,12,30,847.0,160.0,3.0,24.4,934.0,990.55,724.21
2018,8,12,12,45,854.0,154.0,3.1,24.3,929.5,986.43,722.74
2018,8,12,13,0,861.0,148.0,3.2,24.2,925.0,965.26,710.16
2018,8,12,13,15,862.5,144.0,3.2,24.05,912.0,951.11,701.76
2018,8,12,13,30,864.0,140.0,3.2,23.9,899.0,933.35,690.96
2018,8,12,13,45,865.5,135.5,3.25,23.75,879.5,911.54,677.84
2018,8,12,14,0,867.0,131.0,3.3,23.6,860.0,886.21,662.32
2018,8,12,14,15,862.5,127.5,3.3,23.35,832.0,853.35,641.57
2018,8,12,14,30,858.0,124.0,3.3,23.1,804.0,817.53,618.65
2018,8,12,14,45,845.0,123.5,3.35,22.85,768.5,782.14,596.08
2018,8,12,15,0,832.0,123.0,3.4,22.6,733.0,737.06,565.47
2018,8,12,15,15,815.0,121.0,3.4,22.6,691.0,686.07,528.54
2018,8,12,15,30,798.0,119.0,3.4,22.6,649.0,634.01,489.98
2018,8,12,15,45,780.0,115.5,3.35,22.0,604.0,579.18,449.31
2018,8,12,16,0,762.0,112.0,3.3,21.4,559.0,524.01,407.07
2018,8,12,16,15,746.0,107.0,3.25,21.0,513.5,467.75,362.32
2018,8,12,16,30,730.0,102.0,3.2,20.6,468.0,411.79,316.29
2018,8,12,16,45,696.0,97.5,3.15,20.2,416.5,350.11,264.66
2018,8,12,17,0,662.0,93.0,3.1,19.8,365.0,291.18,214.16
2018,8,12,17,15,615.5,87.5,3.1,19.25,313.5,231.42,163.15
2018,8,12,17,30,569.0,82.0,3.1,18.7,262.0,176.64,117.11
2018,8,12,17,45,504.0,74.0,3.05,18.15,212.0,122.86,75.67
2018,8,12,18,0,439.0,66.0,3.0,17.6,162.0,77.12,46.56
2018,8,12,18,15,351.5,54.0,2.95,17.1,118.0,41.3,30.41
2018,8,12,18,30,264.0,42.0,2.9,16.6,74.0,32.35,21.91
2018,8,12,18,45,161.0,27.0,2.9,16.05,43.5,20.94,8.15
2018,8,12,19,0,58.0,12.0,2.9,15.5,13.0,10.24,0.0
2018,8,12,19,15,29.0,6.0,2.8,15.25,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.25,11.7,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.3,12.1,7.0,5.97,0.0
2018,8,13,5,45,92.5,23.5,2.3,12.45,31.5,18.31,0.0
2018,8,13,6,0,161.0,40.0,2.3,12.8,56.0,30.84,20.24
2018,8,13,6,15,231.5,58.0,2.3,13.35,96.0,43.88,32.92
2018,8,13,6,30,302.0,76.0,2.3,13.9,136.0,66.73,45.67
2018,8,13,6,45,355.5,92.0,2.25,14.4,182.5,108.09,71.82
2018,8,13,7,0,409.0,108.0,2.2,14.9,229.0,156.22,108.32
2018,8,13,7,15,453.0,120.0,2.2,15.4,278.0,205.56,149.0
2018,8,13,7,30,497.0,132.0,2.2,15.9,327.0,259.91,194.91
2018,8,13,7,45,531.0,141.5,2.2,16.45,375.5,313.45,240.36
2018,8,13,8,0,565.0,151.0,2.2,17.0,424.0,370.17,287.54
2018,8,13,8,15,592.0,159.0,2.2,17.4,472.0,425.23,332.51
2018,8,13,8,30,619.0,167.0,2.2,17.8,520.0,486.6,380.91
2018,8,13,8,45,639.5,173.0,2.2,18.2,564.0,539.67,421.72
2018,8,13,9,0,660.0,179.0,2.2,18.6,608.0,593.13,461.65
2018,8,13,9,15,672.5,186.5,2.2,18.85,647.5,642.71,497.82
2018,8,13,9,30,685.0,194.0,2.2,19.1,687.0,691.37,532.41
2018,8,13,9,45,693.0,201.0,2.2,19.3,721.5,735.01,562.69
2018,8,13,10,0,701.0,208.0,2.2,19.5,756.0,776.85,591.12
2018,8,13,10,15,714.5,210.0,2.2,19.6,786.5,816.51,617.93
2018,8,13,10,30,728.0,212.0,2.2,19.7,817.0,854.24,643.01
2018,8,13,10,45,740.0,211.0,2.25,19.75,841.0,885.56,664.04
2018,8,13,11,0,752.0,210.0,2.3,19.8,865.0,914.33,682.75
2018,8,13,11,15,760.0,208.5,2.3,19.8,880.5,936.15,696.49
2018,8,13,11,30,768.0,207.0,2.3,19.8,896.0,954.88,708.26
2018,8,13,11,45,774.5,205.5,2.35,19.75,905.5,968.93,717.68
2018,8,13,12,0,781.0,204.0,2.4,19.7,915.0,969.85,718.59
2018,8,13,12,15,801.5,190.5,2.45,19.65,921.0,979.42,725.45
2018,8,13,12,30,822.0,177.0,2.5,19.6,927.0,985.14,729.8
2018,8,13,12,45,847.0,159.0,2.55,19.55,926.5,986.68,731.55
2018,8,13,13,0,872.0,141.0,2.6,19.5,926.0,971.03,722.07
2018,8,13,13,15,869.0,140.0,2.6,19.4,911.5,955.23,712.37
2018,8,13,13,30,866.0,139.0,2.6,19.3,897.0,935.96,700.4
2018,8,13,13,45,862.0,136.5,2.65,19.2,875.5,911.0,685.07
2018,8,13,14,0,858.0,134.0,2.7,19.1,854.0,882.8,667.49
2018,8,13,14,15,850.5,132.0,2.75,19.0,825.0,858.03,652.19
2018,8,13,14,30,843.0,130.0,2.8,18.9,796.0,820.63,627.97
2018,8,13,14,45,833.5,127.5,2.85,18.75,761.5,778.64,600.43
2018,8,13,15,0,824.0,125.0,2.9,18.6,727.0,734.45,570.02
2018,8,13,15,15,810.0,122.5,2.9,18.6,686.5,685.23,534.11
2018,8,13,15,30,796.0,120.0,2.9,18.6,646.0,634.7,496.39
2018,8,13,15,45,774.0,117.0,2.95,18.25,599.5,577.98,453.81
2018,8,13,16,0,752.0,114.0,3.0,17.9,553.0,521.24,409.85
2018,8,13,16,15,731.5,109.5,3.0,17.65,506.0,463.92,363.74
2018,8,13,16,30,711.0,105.0,3.0,17.4,459.0,407.2,316.63
2018,8,13,16,45,678.0,99.5,3.05,17.15,408.0,345.91,264.78
2018,8,13,17,0,645.0,94.0,3.1,16.9,357.0,287.34,214.01
2018,8,13,17,15,597.0,88.5,3.1,16.5,305.5,228.15,162.93
2018,8,13,17,30,549.0,83.0,3.1,16.1,254.0,174.15,117.11
2018,8,13,17,45,482.5,75.0,3.1,15.7,205.0,121.38,76.1
2018,8,13,18,0,416.0,67.0,3.1,15.3,156.0,74.37,45.33
2018,8,13,18,15,328.5,54.5,3.05,14.85,113.0,41.59,30.91
2018,8,13,18,30,241.0,42.0,3.0,14.4,70.0,32.29,21.97
2018,8,13,18,45,145.0,26.0,2.9,14.0,40.5,20.16,6.53
2018,8,13,19,0,49.0,10.0,2.8,13.6,11.0,8.54,0.0
2018,8,13,19,15,24.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,15,4.5,2.0,2.3,11.75,2.0,0.0,0.0
2018,8,14,5,30,9.0,4.0,2.3,12.0,4.0,3.41,0.0
2018,8,14,5,45,51.5,20.0,2.35,12.25,24.5,15.71,0.0
2018,8,14,6,0,94.0,36.0,2.4,12.5,45.0,27.83,17.58
2018,8,14,6,15,158.5,58.0,2.4,13.0,84.5,43.91,32.95
2018,8,14,6,30,223.0,80.0,2.4,13.5,124.0,67.76,47.83
2018,8,14,6,45,258.0,98.0,2.4,13.95,163.0,103.3,71.81
2018,8,14,7,0,293.0,116.0,2.4,14.4,202.0,143.3,102.94
2018,8,14,7,15,322.5,132.0,2.4,14.9,243.5,184.79,137.42
2018,8,14,7,30,352.0,148.0,2.4,15.4,285.0,229.69,175.41
2018,8,14,7,45,349.5,163.5,2.4,15.95,315.5,266.38,207.35
2018,8,14,8,0,347.0,179.0,2.4,16.5,346.0,302.31,237.85
2018,8,14,8,15,349.5,194.5,2.4,16.85,378.0,339.74,268.72
2018,8,14,8,30,352.0,210.0,2.4,17.2,410.0,376.83,298.45
2018,8,14,8,45,426.5,214.5,2.35,17.55,476.5,453.13,357.6
2018,8,14,9,0,501.0,219.0,2.3,17.9,543.0,528.28,414.45
2018,8,14,9,15,579.5,209.5,2.35,18.15,607.5,598.82,467.42
2018,8,14,9,30,658.0,200.0,2.4,18.4,672.0,679.62,526.62
2018,8,14,9,45,695.0,192.0,2.4,18.65,713.0,730.08,562.32
2018,8,14,10,0,732.0,184.0,2.4,18.9,754.0,780.55,597.55
2018,8,14,10,15,744.0,185.5,2.4,18.95,784.0,819.33,623.99
2018,8,14,10,30,756.0,187.0,2.4,19.0,814.0,855.99,648.23
2018,8,14,10,45,765.5,187.5,2.45,19.1,837.5,887.1,668.51
2018,8,14,11,0,775.0,188.0,2.5,19.2,861.0,908.03,681.91
2018,8,14,11,15,781.0,188.5,2.5,19.15,877.0,929.92,696.04
2018,8,14,11,30,787.0,189.0,2.5,19.1,893.0,948.66,708.08
2018,8,14,11,45,790.5,188.5,2.5,19.05,901.5,960.8,715.81
2018,8,14,12,0,794.0,188.0,2.5,19.0,910.0,969.52,721.43
2018,8,14,12,15,803.5,181.5,2.5,18.9,912.5,974.85,725.08
2018,8,14,12,30,813.0,175.0,2.5,18.8,915.0,976.56,726.47
2018,8,14,12,45,824.0,166.0,2.5,18.7,911.0,973.55,724.9
2018,8,14,13,0,835.0,157.0,2.5,18.6,907.0,966.67,720.91
2018,8,14,13,15,832.5,155.5,2.5,18.45,893.0,950.74,711.15
2018,8,14,13,30,830.0,154.0,2.5,18.3,879.0,931.35,699.2
2018,8,14,13,45,826.0,152.0,2.55,18.15,858.0,906.76,684.22
2018,8,14,14,0,822.0,150.0,2.6,18.0,837.0,878.99,667.02
2018,8,14,14,15,815.5,147.0,2.6,17.85,809.0,845.12,645.13
2018,8,14,14,30,809.0,144.0,2.6,17.7,781.0,808.53,621.21
2018,8,14,14,45,800.0,139.5,2.6,17.55,746.0,766.04,592.87
2018,8,14,15,0,791.0,135.0,2.6,17.4,711.0,721.44,561.41
2018,8,14,15,15,776.5,132.0,2.6,17.4,671.0,672.63,525.79
2018,8,14,15,30,762.0,129.0,2.6,17.4,631.0,622.66,488.47
2018,8,14,15,45,744.0,125.0,2.55,17.0,586.5,569.45,448.22
2018,8,14,16,0,726.0,121.0,2.5,16.6,542.0,514.92,405.79
2018,8,14,16,15,702.0,116.0,2.5,16.35,494.5,456.65,359.09
2018,8,14,16,30,678.0,111.0,2.5,16.1,447.0,399.45,311.77
2018,8,14,16,45,646.0,105.5,2.5,15.85,397.5,340.25,261.64
2018,8,14,17,0,614.0,100.0,2.5,15.6,348.0,283.7,212.59
2018,8,14,17,15,558.5,93.0,2.45,15.25,294.5,223.08,160.71
2018,8,14,17,30,503.0,86.0,2.4,14.9,241.0,168.7,114.97
2018,8,14,17,45,429.5,74.5,2.4,14.55,189.5,112.44,71.16
2018,8,14,18,0,356.0,63.0,2.4,14.2,138.0,68.18,42.03
2018,8,14,18,15,284.5,50.5,2.35,13.85,100.0,38.46,28.26
2018,8,14,18,30,213.0,38.0,2.3,13.5,62.0,29.22,19.32
2018,8,14,18,45,126.0,23.5,2.25,13.15,36.0,18.22,3.91
2018,8,14,19,0,39.0,9.0,2.2,12.8,10.0,7.68,0.0
2018,8,14,19,15,19.5,4.5,2.15,12.7,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.0,2.05,11.8,3.0,0.0,0.0
2018,8,15,5,30,22.0,6.0,2.1,12.2,6.0,5.12,0.0
2018,8,15,5,45,90.5,21.0,2.15,12.6,28.5,16.45,0.0
2018,8,15,6,0,159.0,36.0,2.2,13.0,51.0,27.65,17.2
2018,8,15,6,15,237.5,53.0,2.2,13.5,91.0,40.25,29.64
2018,8,15,6,30,316.0,70.0,2.2,14.0,131.0,63.99,42.5
2018,8,15,6,45,379.5,82.5,2.2,14.5,177.5,104.59,67.65
2018,8,15,7,0,443.0,95.0,2.2,15.0,224.0,153.09,104.24
2018,8,15,7,15,493.5,103.5,2.15,15.45,273.5,203.04,145.6
2018,8,15,7,30,544.0,112.0,2.1,15.9,323.0,262.3,195.79
2018,8,15,7,45,585.5,117.5,2.1,16.4,373.5,317.94,243.24
2018,8,15,8,0,627.0,123.0,2.1,16.9,424.0,377.53,293.05
2018,8,15,8,15,659.5,126.5,2.05,17.25,473.0,434.72,339.92
2018,8,15,8,30,692.0,130.0,2.0,17.6,522.0,494.03,386.98
2018,8,15,8,45,720.0,131.0,2.0,17.95,568.5,550.14,430.4
2018,8,15,9,0,748.0,132.0,2.0,18.3,615.0,607.1,473.14
2018,8,15,9,15,764.5,134.5,2.0,18.55,655.5,656.73,509.48
2018,8,15,9,30,781.0,137.0,2.0,18.8,696.0,706.66,545.06
2018,8,15,9,45,801.5,135.0,2.0,19.05,734.0,754.06,578.11
2018,8,15,10,0,822.0,133.0,2.0,19.3,772.0,800.18,608.39
2018,8,15,10,15,834.0,133.0,2.0,19.4,802.5,839.68,633.84
2018,8,15,10,30,846.0,133.0,2.0,19.5,833.0,867.1,650.94
2018,8,15,10,45,856.0,132.0,2.05,19.6,857.0,898.17,671.03
2018,8,15,11,0,866.0,131.0,2.1,19.7,881.0,926.34,689.09
2018,8,15,11,15,871.5,131.0,2.1,19.65,897.5,948.2,702.86
2018,8,15,11,30,877.0,131.0,2.1,19.6,914.0,966.68,714.5
2018,8,15,11,45,881.5,130.0,2.15,19.55,923.0,979.77,723.26
2018,8,15,12,0,886.0,129.0,2.2,19.5,932.0,989.25,729.82
2018,8,15,12,15,888.5,127.0,2.2,19.4,933.0,992.17,731.83
2018,8,15,12,30,891.0,125.0,2.2,19.3,934.0,991.35,731.59
2018,8,15,12,45,892.0,123.0,2.25,19.15,927.5,985.34,728.79
2018,8,15,13,0,893.0,121.0,2.3,19.0,921.0,975.58,723.67
2018,8,15,13,15,891.0,119.5,2.3,18.85,906.5,959.77,714.12
2018,8,15,13,30,889.0,118.0,2.3,18.7,892.0,940.36,702.29
2018,8,15,13,45,885.5,116.5,2.3,18.6,871.0,916.08,687.12
2018,8,15,14,0,882.0,115.0,2.3,18.5,850.0,888.46,669.71
2018,8,15,14,15,876.0,112.5,2.3,18.35,821.5,854.55,648.07
2018,8,15,14,30,870.0,110.0,2.3,18.2,793.0,817.73,624.29
2018,8,15,14,45,863.0,107.5,2.3,18.05,759.0,777.4,597.85
2018,8,15,15,0,856.0,105.0,2.3,17.9,725.0,734.61,569.37
2018,8,15,15,15,843.5,102.5,2.3,17.9,685.0,685.81,534.07
2018,8,15,15,30,831.0,100.0,2.3,17.9,645.0,639.14,499.27
2018,8,15,15,45,816.0,97.0,2.25,17.7,600.5,584.79,458.03
2018,8,15,16,0,801.0,94.0,2.2,17.5,556.0,529.73,415.02
2018,8,15,16,15,781.5,89.5,2.2,17.3,508.0,470.64,367.72
2018,8,15,16,30,762.0,85.0,2.2,17.1,460.0,411.96,319.11
2018,8,15,16,45,733.5,81.0,2.2,16.9,409.5,351.18,267.42
2018,8,15,17,0,705.0,77.0,2.2,16.7,359.0,290.73,214.76
2018,8,15,17,15,664.5,72.5,2.15,16.4,308.5,230.73,162.33
2018,8,15,17,30,624.0,68.0,2.1,16.1,258.0,174.89,114.3
2018,8,15,17,45,563.5,61.0,2.1,15.75,208.0,118.99,70.47
2018,8,15,18,0,503.0,54.0,2.1,15.4,158.0,70.46,39.48
2018,8,15,18,15,414.5,45.0,2.1,15.0,114.5,36.45,26.31
2018,8,15,18,30,326.0,36.0,2.1,14.6,71.0,29.78,19.55
2018,8,15,18,45,198.0,23.0,2.05,14.2,41.0,19.22,2.24
2018,8,15,19,0,70.0,10.0,2.0,13.8,11.0,8.54,0.0
2018,8,15,19,15,35.0,5.0,1.95,13.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,15,18.5,3.0,1.35,10.85,3.0,0.0,0.0
2018,8,16,5,30,37.0,6.0,1.4,11.4,6.0,5.12,0.0
2018,8,16,5,45,149.0,19.5,1.45,12.0,31.5,15.24,0.0
2018,8,16,6,0,261.0,33.0,1.5,12.6,57.0,27.41,16.84
2018,8,16,6,15,357.5,44.5,1.55,13.1,100.0,36.28,26.2
2018,8,16,6,30,454.0,56.0,1.6,13.6,143.0,60.78,36.73
2018,8,16,6,45,474.5,68.0,1.6,14.1,183.0,105.59,64.52
2018,8,16,7,0,495.0,80.0,1.6,14.6,223.0,152.91,101.89
2018,8,16,7,15,518.5,90.5,1.55,15.05,266.5,201.91,143.82
2018,8,16,7,30,542.0,101.0,1.5,15.5,310.0,253.38,188.67
2018,8,16,7,45,591.5,106.5,1.5,15.95,364.0,311.62,238.04
2018,8,16,8,0,641.0,112.0,1.5,16.4,418.0,374.78,290.42
2018,8,16,8,15,700.0,110.5,1.45,16.8,477.5,440.24,343.16
2018,8,16,8,30,759.0,109.0,1.4,17.2,537.0,510.72,398.09
2018,8,16,8,45,798.0,106.0,1.4,17.55,589.0,572.18,444.99
2018,8,16,9,0,837.0,103.0,1.4,17.9,641.0,635.27,491.64
2018,8,16,9,15,849.5,106.0,1.4,18.2,682.5,687.88,529.23
2018,8,16,9,30,862.0,109.0,1.4,18.5,724.0,733.67,561.15
2018,8,16,9,45,870.5,112.0,1.35,18.8,760.0,779.15,590.24
2018,8,16,10,0,879.0,115.0,1.3,19.1,796.0,822.32,616.71
2018,8,16,10,15,886.5,116.5,1.35,19.3,826.0,860.67,641.03
2018,8,16,10,30,894.0,118.0,1.4,19.5,856.0,896.19,663.37
2018,8,16,10,45,899.5,119.5,1.45,19.7,879.5,926.93,682.47
2018,8,16,11,0,905.0,121.0,1.5,19.9,903.0,954.4,699.45
2018,8,16,11,15,908.5,122.0,1.55,19.95,919.0,976.1,713.15
2018,8,16,11,30,912.0,123.0,1.6,20.0,935.0,994.2,724.65
2018,8,16,11,45,914.0,123.5,1.65,20.05,943.5,1006.69,732.69
2018,8,16,12,0,916.0,124.0,1.7,20.1,952.0,1015.39,738.48
2018,8,16,12,15,919.0,121.5,1.75,20.15,953.0,1018.33,740.74
2018,8,16,12,30,922.0,119.0,1.8,20.2,954.0,1017.39,740.71
2018,8,16,12,45,924.0,117.0,1.85,20.25,948.0,1012.07,738.03
2018,8,16,13,0,926.0,115.0,1.9,20.3,942.0,1002.86,732.97
2018,8,16,13,15,922.5,115.0,1.9,20.3,927.5,986.56,722.96
2018,8,16,13,30,919.0,115.0,1.9,20.3,913.0,966.58,710.7
2018,8,16,13,45,914.0,114.5,1.9,20.35,891.0,941.19,694.83
2018,8,16,14,0,909.0,114.0,1.9,20.4,869.0,912.41,676.76
2018,8,16,14,15,901.5,112.5,1.95,20.3,839.5,877.31,655.32
2018,8,16,14,30,894.0,111.0,2.0,20.2,810.0,839.3,631.7
2018,8,16,14,45,884.0,109.0,2.05,20.15,774.0,796.16,604.13
2018,8,16,15,0,874.0,107.0,2.1,20.1,738.0,750.72,574.57
2018,8,16,15,15,861.0,105.0,2.1,20.1,697.0,701.15,539.39
2018,8,16,15,30,848.0,103.0,2.1,20.1,656.0,653.88,504.72
2018,8,16,15,45,829.0,100.5,2.1,19.75,609.5,596.69,462.51
2018,8,16,16,0,810.0,98.0,2.1,19.4,563.0,539.16,418.66
2018,8,16,16,15,783.5,96.0,2.15,19.15,513.0,478.47,370.9
2018,8,16,16,30,757.0,94.0,2.2,18.9,463.0,418.89,322.3
2018,8,16,16,45,722.5,90.0,2.2,18.65,411.0,354.65,268.58
2018,8,16,17,0,688.0,86.0,2.2,18.4,359.0,294.21,216.61
2018,8,16,17,15,640.5,81.0,2.15,17.95,306.5,232.83,163.93
2018,8,16,17,30,593.0,76.0,2.1,17.5,254.0,176.53,116.34
2018,8,16,17,45,525.5,68.0,2.1,17.1,203.5,120.73,73.15
2018,8,16,18,0,458.0,60.0,2.1,16.7,153.0,73.31,42.94
2018,8,16,18,15,363.5,49.0,2.05,16.2,109.5,39.86,29.07
2018,8,16,18,30,269.0,38.0,2.0,15.7,66.0,29.44,18.97
2018,8,16,18,45,158.0,23.5,2.0,15.25,37.5,18.31,0.0
2018,8,16,19,0,47.0,9.0,2.0,14.8,9.0,7.68,0.0
2018,8,16,19,15,23.5,4.5,1.95,14.65,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.35,12.25,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.3,12.7,4.0,3.41,0.0
2018,8,17,5,45,92.5,19.5,1.25,13.15,27.0,16.64,0.0
2018,8,17,6,0,168.0,35.0,1.2,13.6,50.0,26.95,16.14
2018,8,17,6,15,256.0,51.0,1.1,14.2,91.0,38.89,28.31
2018,8,17,6,30,344.0,67.0,1.0,14.8,132.0,64.13,41.3
2018,8,17,6,45,408.5,79.5,0.95,15.35,180.0,106.86,67.81
2018,8,17,7,0,473.0,92.0,0.9,15.9,228.0,157.62,106.03
2018,8,17,7,15,524.5,101.0,0.85,16.55,279.5,210.32,149.18
2018,8,17,7,30,576.0,110.0,0.8,17.2,331.0,272.47,200.79
2018,8,17,7,45,616.0,116.5,0.8,17.8,383.0,330.65,249.2
2018,8,17,8,0,656.0,123.0,0.8,18.4,435.0,392.59,299.38
2018,8,17,8,15,685.5,128.0,0.8,19.1,484.5,451.64,345.78
2018,8,17,8,30,715.0,133.0,0.8,19.8,534.0,512.48,391.77
2018,8,17,8,45,739.5,135.0,0.8,20.45,580.5,569.0,433.07
2018,8,17,9,0,764.0,137.0,0.8,21.1,627.0,625.98,473.2
2018,8,17,9,15,789.0,136.5,0.85,21.6,671.0,679.09,510.22
2018,8,17,9,30,814.0,136.0,0.9,22.1,715.0,733.47,547.07
2018,8,17,9,45,838.0,132.5,0.9,22.6,755.0,783.51,579.27
2018,8,17,10,0,862.0,129.0,0.9,23.1,795.0,832.37,608.58
2018,8,17,10,15,871.0,130.5,0.95,23.35,825.5,863.38,627.26
2018,8,17,10,30,880.0,132.0,1.0,23.6,856.0,899.75,649.51
2018,8,17,10,45,888.5,132.5,1.05,23.85,881.0,931.85,668.82
2018,8,17,11,0,897.0,133.0,1.1,24.1,906.0,960.84,686.16
2018,8,17,11,15,901.0,134.0,1.15,24.2,922.5,982.85,699.56
2018,8,17,11,30,905.0,135.0,1.2,24.3,939.0,1001.28,710.88
2018,8,17,11,45,907.5,135.0,1.25,24.4,947.5,1013.66,718.57
2018,8,17,12,0,910.0,135.0,1.3,24.5,956.0,1022.28,724.12
2018,8,17,12,15,915.0,132.0,1.35,24.5,958.0,1026.65,727.49
2018,8,17,12,30,920.0,129.0,1.4,24.5,960.0,1027.16,728.62
2018,8,17,12,45,925.0,124.5,1.45,24.5,954.0,1022.28,726.58
2018,8,17,13,0,930.0,120.0,1.5,24.5,948.0,1013.42,722.2
2018,8,17,13,15,927.5,118.5,1.55,24.45,933.0,996.45,712.99
2018,8,17,13,30,925.0,117.0,1.6,24.4,918.0,975.74,701.51
2018,8,17,13,45,920.5,116.0,1.65,24.35,895.5,950.08,686.86
2018,8,17,14,0,916.0,115.0,1.7,24.3,873.0,920.98,669.94
2018,8,17,14,15,902.5,117.0,1.75,24.2,842.0,883.94,647.83
2018,8,17,14,30,889.0,119.0,1.8,24.1,811.0,844.32,623.79
2018,8,17,14,45,863.5,122.5,1.8,24.0,769.5,801.67,596.9
2018,8,17,15,0,838.0,126.0,1.8,23.9,728.0,750.18,562.92
2018,8,17,15,15,847.0,115.5,1.8,23.9,694.0,707.76,533.83
2018,8,17,15,30,856.0,105.0,1.8,23.9,660.0,661.88,501.32
2018,8,17,15,45,836.5,102.5,1.8,23.6,613.0,603.86,459.41
2018,8,17,16,0,817.0,100.0,1.8,23.3,566.0,545.53,415.89
2018,8,17,16,15,787.5,98.5,1.8,23.05,515.0,483.35,367.92
2018,8,17,16,30,758.0,97.0,1.8,22.8,464.0,421.69,318.72
2018,8,17,16,45,725.5,92.5,1.75,22.55,412.0,358.5,266.76
2018,8,17,17,0,693.0,88.0,1.7,22.3,360.0,297.88,215.56
2018,8,17,17,15,651.0,81.5,1.7,21.55,308.0,236.04,163.56
2018,8,17,17,30,609.0,75.0,1.7,20.8,256.0,178.67,115.76
2018,8,17,17,45,543.0,67.0,1.65,20.05,205.0,121.97,72.49
2018,8,17,18,0,477.0,59.0,1.6,19.3,154.0,73.47,42.06
2018,8,17,18,15,382.5,47.5,1.6,18.5,109.5,38.77,27.79
2018,8,17,18,30,288.0,36.0,1.6,17.7,65.0,29.98,19.01
2018,8,17,18,45,170.5,22.0,1.55,16.85,36.5,17.18,0.0
2018,8,17,19,0,53.0,8.0,1.5,16.0,8.0,6.83,0.0
2018,8,17,19,15,26.5,4.0,1.5,15.8,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,15.9,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.1,3.0,2.56,0.0
2018,8,18,5,45,68.0,17.0,0.6,16.3,22.5,14.51,0.0
2018,8,18,6,0,123.0,31.0,0.5,16.5,42.0,24.23,13.5
2018,8,18,6,15,191.0,51.5,0.55,16.9,81.0,39.47,28.45
2018,8,18,6,30,259.0,72.0,0.6,17.3,120.0,65.48,43.54
2018,8,18,6,45,318.0,90.0,0.6,17.7,167.5,106.85,70.75
2018,8,18,7,0,377.0,108.0,0.6,18.1,215.0,155.83,107.68
2018,8,18,7,15,424.0,119.0,0.6,18.65,262.0,203.68,146.21
2018,8,18,7,30,471.0,130.0,0.6,19.2,309.0,256.91,189.79
2018,8,18,7,45,516.0,140.5,0.6,19.75,362.5,314.15,236.21
2018,8,18,8,0,561.0,151.0,0.6,20.3,416.0,375.95,285.1
2018,8,18,8,15,596.0,158.0,0.6,20.95,467.0,434.12,329.87
2018,8,18,8,30,631.0,165.0,0.6,21.6,518.0,499.57,378.33
2018,8,18,8,45,658.5,169.5,0.65,22.25,565.0,556.37,419.41
2018,8,18,9,0,686.0,174.0,0.7,22.9,612.0,614.17,459.97
2018,8,18,9,15,705.5,178.5,0.7,23.3,654.5,667.21,495.88
2018,8,18,9,30,725.0,183.0,0.7,23.7,697.0,719.79,530.44
2018,8,18,9,45,740.5,186.0,0.75,24.1,734.5,767.12,561.28
2018,8,18,10,0,756.0,189.0,0.8,24.5,772.0,813.02,590.58
2018,8,18,10,15,767.5,191.0,0.9,24.7,802.5,852.89,616.72
2018,8,18,10,30,779.0,193.0,1.0,24.9,833.0,890.5,640.57
2018,8,18,10,45,788.5,193.5,1.05,25.1,856.5,922.33,659.79
2018,8,18,11,0,798.0,194.0,1.1,25.3,880.0,943.08,672.07
2018,8,18,11,15,803.5,194.5,1.15,25.35,896.0,964.96,685.64
2018,8,18,11,30,809.0,195.0,1.2,25.4,912.0,983.55,697.19
2018,8,18,11,45,813.5,194.5,1.25,25.4,921.0,996.82,705.7
2018,8,18,12,0,818.0,194.0,1.3,25.4,930.0,1006.56,712.2
2018,8,18,12,15,821.0,192.0,1.4,25.35,931.0,1009.83,715.79
2018,8,18,12,30,824.0,190.0,1.5,25.3,932.0,1009.41,717.25
2018,8,18,12,45,826.5,187.0,1.55,25.25,926.0,1003.87,714.86
2018,8,18,13,0,829.0,184.0,1.6,25.2,920.0,994.63,710.29
2018,8,18,13,15,827.0,181.0,1.65,25.1,905.0,977.47,700.97
2018,8,18,13,30,825.0,178.0,1.7,25.0,890.0,956.82,689.51
2018,8,18,13,45,821.5,174.5,1.8,24.9,868.0,930.93,675.27
2018,8,18,14,0,818.0,171.0,1.9,24.8,846.0,901.83,658.78
2018,8,18,14,15,812.0,167.0,1.95,24.65,817.0,867.06,637.97
2018,8,18,14,30,806.0,163.0,2.0,24.5,788.0,829.54,615.11
2018,8,18,14,45,797.0,158.5,2.05,24.35,753.0,786.67,587.83
2018,8,18,15,0,788.0,154.0,2.1,24.2,718.0,744.95,560.07
2018,8,18,15,15,772.5,150.0,2.1,24.2,676.5,693.49,524.16
2018,8,18,15,30,757.0,146.0,2.1,24.2,635.0,640.98,486.67
2018,8,18,15,45,732.0,141.5,2.1,23.8,586.5,581.65,443.91
2018,8,18,16,0,707.0,137.0,2.1,23.4,538.0,522.86,400.19
2018,8,18,16,15,692.5,128.0,2.15,23.1,491.5,465.82,356.32
2018,8,18,16,30,678.0,119.0,2.2,22.8,445.0,408.92,310.89
2018,8,18,16,45,640.5,111.5,2.2,22.45,392.0,345.38,259.11
2018,8,18,17,0,603.0,104.0,2.2,22.1,339.0,285.23,208.85
2018,8,18,17,15,561.0,95.0,2.2,21.5,288.5,226.41,159.47
2018,8,18,17,30,519.0,86.0,2.2,20.9,238.0,172.25,114.49
2018,8,18,17,45,457.5,75.0,2.15,20.35,189.5,116.36,71.49
2018,8,18,18,0,396.0,64.0,2.1,19.8,141.0,71.01,42.23
2018,8,18,18,15,308.0,49.5,2.1,19.2,98.5,37.95,26.93
2018,8,18,18,30,220.0,35.0,2.1,18.6,56.0,27.06,16.27
2018,8,18,18,45,124.0,20.0,2.1,18.0,30.5,15.58,0.0
2018,8,18,19,0,28.0,5.0,2.1,17.4,5.0,4.27,0.0
2018,8,18,19,15,14.0,2.5,2.05,17.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,13.8,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.5,1.9,14.25,13.5,9.82,0.0
2018,8,19,6,0,53.0,21.0,1.9,14.5,25.0,16.74,7.43
2018,8,19,6,15,88.5,42.5,1.85,14.9,56.0,32.79,22.82
2018,8,19,6,30,124.0,64.0,1.8,15.3,87.0,54.93,37.92
2018,8,19,6,45,137.0,88.0,1.75,15.65,120.5,85.7,61.26
2018,8,19,7,0,150.0,112.0,1.7,16.0,154.0,118.34,87.84
2018,8,19,7,15,197.5,138.5,1.65,16.35,206.0,163.04,123.73
2018,8,19,7,30,245.0,165.0,1.6,16.7,258.0,217.67,168.07
2018,8,19,7,45,241.5,182.0,1.55,17.1,284.5,249.37,194.86
2018,8,19,8,0,238.0,199.0,1.5,17.5,311.0,280.35,220.38
2018,8,19,8,15,260.0,215.0,1.5,18.0,349.5,321.68,253.07
2018,8,19,8,30,282.0,231.0,1.5,18.5,388.0,365.02,286.58
2018,8,19,8,45,360.0,248.5,1.45,19.0,466.5,443.97,346.26
2018,8,19,9,0,438.0,266.0,1.4,19.5,545.0,538.81,415.52
2018,8,19,9,15,509.0,254.0,1.4,20.15,598.5,601.08,459.78
2018,8,19,9,30,580.0,242.0,1.4,20.8,652.0,667.45,506.1
2018,8,19,9,45,664.5,212.5,1.45,21.4,705.5,736.14,553.75
2018,8,19,10,0,749.0,183.0,1.5,22.0,759.0,803.78,599.7
2018,8,19,10,15,761.5,185.0,1.5,22.5,790.0,844.2,624.63
2018,8,19,10,30,774.0,187.0,1.5,23.0,821.0,882.46,647.29
2018,8,19,10,45,784.5,187.0,1.55,23.5,845.0,907.1,661.5
2018,8,19,11,0,795.0,187.0,1.6,24.0,869.0,936.03,678.59
2018,8,19,11,15,801.5,187.0,1.6,24.3,885.0,958.27,691.14
2018,8,19,11,30,808.0,187.0,1.6,24.6,901.0,977.25,701.69
2018,8,19,11,45,813.0,185.5,1.65,24.9,909.5,989.99,709.06
2018,8,19,12,0,818.0,184.0,1.7,25.2,918.0,999.19,714.37
2018,8,19,12,15,806.5,190.5,1.75,25.2,914.5,996.36,713.09
2018,8,19,12,30,795.0,197.0,1.8,25.2,911.0,989.83,709.71
2018,8,19,12,45,777.5,205.5,1.85,25.2,899.0,985.94,708.12
2018,8,19,13,0,760.0,214.0,1.9,25.2,887.0,969.17,698.39
2018,8,19,13,15,756.5,211.5,2.0,25.1,872.0,951.47,689.06
2018,8,19,13,30,753.0,209.0,2.1,25.0,857.0,930.53,677.55
2018,8,19,13,45,747.0,206.5,2.2,24.9,835.0,904.2,662.43
2018,8,19,14,0,741.0,204.0,2.3,24.8,813.0,875.0,645.27
2018,8,19,14,15,726.5,202.5,2.35,24.65,782.0,836.89,621.07
2018,8,19,14,30,712.0,201.0,2.4,24.5,751.0,796.79,595.04
2018,8,19,14,45,696.0,197.5,2.45,24.35,714.5,751.92,565.24
2018,8,19,15,0,680.0,194.0,2.5,24.2,678.0,705.75,533.89
2018,8,19,15,15,669.5,186.5,2.5,24.2,640.0,658.65,500.71
2018,8,19,15,30,659.0,179.0,2.5,24.2,602.0,610.37,465.91
2018,8,19,15,45,633.0,172.5,2.55,23.7,555.0,552.95,424.48
2018,8,19,16,0,607.0,166.0,2.6,23.2,508.0,496.43,382.43
2018,8,19,16,15,577.0,158.0,2.65,22.8,459.5,433.51,334.15
2018,8,19,16,30,547.0,150.0,2.7,22.4,411.0,377.41,289.59
2018,8,19,16,45,511.0,140.0,2.7,21.95,362.0,319.74,242.69
2018,8,19,17,0,475.0,130.0,2.7,21.5,313.0,265.52,197.61
2018,8,19,17,15,428.5,117.0,2.7,20.85,263.5,209.93,151.6
2018,8,19,17,30,382.0,104.0,2.7,20.2,214.0,159.74,110.53
2018,8,19,17,45,322.5,87.5,2.7,19.55,167.5,110.85,72.97
2018,8,19,18,0,263.0,71.0,2.7,18.9,121.0,69.57,44.93
2018,8,19,18,15,194.0,51.5,2.65,18.35,82.0,39.55,28.33
2018,8,19,18,30,125.0,32.0,2.6,17.8,43.0,25.0,14.34
2018,8,19,18,45,68.5,17.5,2.55,17.2,23.0,13.84,0.0
2018,8,19,19,0,12.0,3.0,2.5,16.6,3.0,2.56,0.0
2018,8,19,19,15,6.0,1.5,2.45,16.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,20,5,15,1.5,0.5,2.4,12.8,0.5,0.0,0.0
2018,8,20,5,30,3.0,1.0,2.4,13.0,1.0,0.0,0.0
2018,8,20,5,45,21.5,9.5,2.35,13.15,11.0,8.11,0.0
2018,8,20,6,0,40.0,18.0,2.3,13.3,21.0,14.44,5.45
2018,8,20,6,15,72.5,38.5,2.25,13.6,49.5,30.77,21.14
2018,8,20,6,30,105.0,59.0,2.2,13.9,78.0,51.33,35.42
2018,8,20,6,45,121.5,79.0,2.15,14.2,108.0,77.67,55.45
2018,8,20,7,0,138.0,99.0,2.1,14.5,138.0,106.54,79.04
2018,8,20,7,15,166.0,124.5,2.05,14.8,180.5,144.95,110.83
2018,8,20,7,30,194.0,150.0,2.0,15.1,223.0,187.23,146.03
2018,8,20,7,45,200.0,166.5,1.9,15.35,251.0,217.58,171.8
2018,8,20,8,0,206.0,183.0,1.8,15.6,279.0,248.42,197.47
2018,8,20,8,15,255.0,211.5,1.7,16.1,344.0,317.22,252.05
2018,8,20,8,30,304.0,240.0,1.6,16.6,409.0,385.97,305.13
2018,8,20,8,45,308.5,252.0,1.5,17.1,435.5,418.63,329.37
2018,8,20,9,0,313.0,264.0,1.4,17.6,462.0,450.94,352.81
2018,8,20,9,15,312.5,268.0,1.35,18.2,477.0,471.88,367.29
2018,8,20,9,30,312.0,272.0,1.3,18.8,492.0,491.68,380.62
2018,8,20,9,45,308.0,281.5,1.25,19.45,508.0,512.93,394.45
2018,8,20,10,0,304.0,291.0,1.2,20.1,524.0,532.79,406.93
2018,8,20,10,15,317.5,301.5,1.25,20.5,553.0,566.87,430.6
2018,8,20,10,30,331.0,312.0,1.3,20.9,582.0,600.6,453.6
2018,8,20,10,45,384.5,310.0,1.3,21.35,632.0,672.73,503.12
2018,8,20,11,0,438.0,308.0,1.3,21.8,682.0,731.15,542.07
2018,8,20,11,15,409.0,318.5,1.35,22.05,673.0,724.33,535.84
2018,8,20,11,30,380.0,329.0,1.4,22.3,664.0,714.51,528.25
2018,8,20,11,45,539.0,293.0,1.45,22.6,773.0,837.99,614.1
2018,8,20,12,0,698.0,257.0,1.5,22.9,882.0,965.71,698.16
2018,8,20,12,15,732.5,236.0,1.55,23.1,892.0,981.04,706.93
2018,8,20,12,30,767.0,215.0,1.6,23.3,902.0,992.34,714.12
2018,8,20,12,45,810.5,186.5,1.7,23.5,907.0,991.77,714.63
2018,8,20,13,0,854.0,158.0,1.8,23.7,912.0,996.82,718.93
2018,8,20,13,15,847.5,158.5,1.85,23.7,896.0,978.37,708.17
2018,8,20,13,30,841.0,159.0,1.9,23.7,880.0,956.48,695.45
2018,8,20,13,45,832.5,158.5,1.95,23.65,856.5,928.51,678.91
2018,8,20,14,0,824.0,158.0,2.0,23.6,833.0,897.51,660.31
2018,8,20,14,15,812.5,157.5,2.05,23.4,803.0,861.14,638.35
2018,8,20,14,30,801.0,157.0,2.1,23.2,773.0,822.33,614.49
2018,8,20,14,45,785.5,155.5,2.15,23.0,736.5,777.27,585.61
2018,8,20,15,0,770.0,154.0,2.2,22.8,700.0,734.0,556.45
2018,8,20,15,15,754.0,150.5,2.2,22.8,659.0,683.26,520.68
2018,8,20,15,30,738.0,147.0,2.2,22.8,618.0,631.56,483.39
2018,8,20,15,45,712.5,143.0,2.25,22.0,570.5,573.13,441.74
2018,8,20,16,0,687.0,139.0,2.3,21.2,523.0,515.32,399.02
2018,8,20,16,15,644.0,136.0,2.3,20.6,470.0,450.97,349.4
2018,8,20,16,30,601.0,133.0,2.3,20.0,417.0,389.85,300.81
2018,8,20,16,45,560.5,125.5,2.25,19.45,366.5,325.3,248.13
2018,8,20,17,0,520.0,118.0,2.2,18.9,316.0,269.08,200.96
