Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,15,30,0.0,92.0,2.2,16.0,92.0,76.93,59.28
2018,9,29,15,45,29.0,103.0,2.15,15.75,113.5,109.12,86.94
2018,9,29,16,0,58.0,114.0,2.1,15.5,135.0,134.09,108.07
2018,9,29,16,15,179.5,104.0,2.0,15.2,156.5,193.5,157.13
2018,9,29,16,30,301.0,94.0,1.9,14.9,178.0,229.35,183.76
2018,9,29,16,45,267.5,78.5,1.85,14.65,142.0,181.47,141.77
2018,9,29,17,0,234.0,63.0,1.8,14.4,106.0,137.63,102.99
2018,9,29,17,15,166.0,47.0,1.7,14.1,72.5,85.65,59.05
2018,9,29,17,30,98.0,31.0,1.6,13.8,39.0,48.03,26.5
2018,9,29,17,45,54.0,17.0,1.5,13.5,21.0,19.17,0.0
2018,9,29,18,0,10.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,9,29,18,15,5.0,1.5,1.4,13.05,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,6,15,2.0,8.5,1.0,12.75,8.5,7.38,0.0
2018,9,30,6,30,4.0,17.0,1.0,13.0,17.0,14.55,1.73
2018,9,30,6,45,122.0,34.0,1.0,13.25,53.5,59.78,38.53
2018,9,30,7,0,240.0,51.0,1.0,13.5,90.0,121.08,88.09
2018,9,30,7,15,292.0,56.0,1.0,13.8,120.0,159.5,122.13
2018,9,30,7,30,344.0,61.0,1.0,14.1,150.0,204.06,161.45
2018,9,30,7,45,233.0,84.5,1.0,14.35,150.5,192.81,155.58
2018,9,30,8,0,122.0,108.0,1.0,14.6,151.0,167.47,135.82
2018,9,30,8,15,129.5,137.0,1.0,15.0,188.5,208.5,169.68
2018,9,30,8,30,137.0,166.0,1.0,15.4,226.0,250.48,203.17
2018,9,30,8,45,204.0,184.5,1.05,15.85,284.0,321.65,260.01
2018,9,30,9,0,271.0,203.0,1.1,16.3,342.0,412.86,330.5
2018,9,30,9,15,519.0,156.0,1.1,16.75,448.5,580.81,459.09
2018,9,30,9,30,767.0,109.0,1.1,17.2,555.0,757.45,584.35
2018,9,30,9,45,707.0,136.0,1.15,17.6,566.0,772.75,591.24
2018,9,30,10,0,647.0,163.0,1.2,18.0,577.0,776.51,592.2
2018,9,30,10,15,593.5,190.0,1.25,18.25,582.0,778.6,592.06
2018,9,30,10,30,540.0,217.0,1.3,18.5,587.0,768.0,582.9
2018,9,30,10,45,689.0,167.5,1.35,18.75,654.0,881.36,660.78
2018,9,30,11,0,838.0,118.0,1.4,19.0,721.0,980.37,723.87
2018,9,30,11,15,874.5,105.5,1.45,19.1,744.5,1004.09,737.85
2018,9,30,11,30,911.0,93.0,1.5,19.2,768.0,1036.87,758.67
2018,9,30,11,45,913.0,93.0,1.5,19.3,773.0,1045.55,763.21
2018,9,30,12,0,915.0,93.0,1.5,19.4,778.0,1050.28,765.71
2018,9,30,12,15,874.5,108.0,1.5,19.4,760.0,1024.81,749.47
2018,9,30,12,30,834.0,123.0,1.5,19.4,742.0,1008.51,739.56
2018,9,30,12,45,709.0,170.0,1.5,19.45,691.0,934.48,691.9
2018,9,30,13,0,584.0,217.0,1.5,19.5,640.0,849.33,635.82
2018,9,30,13,15,501.0,244.0,1.5,19.4,600.0,778.53,587.5
2018,9,30,13,30,418.0,271.0,1.5,19.3,560.0,715.12,542.95
2018,9,30,13,45,522.0,224.0,1.45,19.25,571.5,748.38,569.85
2018,9,30,14,0,626.0,177.0,1.4,19.2,583.0,780.88,594.68
2018,9,30,14,15,607.0,173.0,1.35,19.05,550.0,736.57,563.88
2018,9,30,14,30,588.0,169.0,1.3,18.9,517.0,691.19,532.72
2018,9,30,14,45,546.0,166.5,1.3,18.7,473.0,621.97,484.29
2018,9,30,15,0,504.0,164.0,1.3,18.5,429.0,562.06,441.42
2018,9,30,15,15,404.5,163.0,1.3,18.5,364.0,466.58,369.76
2018,9,30,15,30,305.0,162.0,1.3,18.5,299.0,366.77,293.12
2018,9,30,15,45,354.5,141.0,1.2,18.05,283.5,367.8,294.64
2018,9,30,16,0,404.0,120.0,1.1,17.6,268.0,349.95,280.02
2018,9,30,16,15,367.5,105.5,0.95,17.3,225.0,292.39,232.79
2018,9,30,16,30,331.0,91.0,0.8,17.0,182.0,238.59,187.73
2018,9,30,16,45,285.0,75.5,0.7,16.65,142.5,184.6,141.91
2018,9,30,17,0,239.0,60.0,0.6,16.3,103.0,136.19,100.26
2018,9,30,17,15,170.0,44.5,0.45,16.0,70.0,84.18,56.86
2018,9,30,17,30,101.0,29.0,0.3,15.7,37.0,46.19,23.5
2018,9,30,17,45,53.5,15.5,0.2,15.35,19.5,17.83,0.0
2018,9,30,18,0,6.0,2.0,0.1,15.0,2.0,0.0,0.0
2018,9,30,18,15,3.0,1.0,0.15,14.85,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,6,15,0.0,4.5,1.05,12.3,4.5,3.84,0.0
2018,10,1,6,30,0.0,9.0,1.0,12.5,9.0,7.4,0.0
2018,10,1,6,45,0.0,16.0,0.95,12.65,16.0,13.17,5.18
2018,10,1,7,0,0.0,23.0,0.9,12.8,23.0,18.95,10.49
2018,10,1,7,15,0.0,31.5,0.95,12.95,31.5,25.99,16.74
2018,10,1,7,30,0.0,40.0,1.0,13.1,40.0,33.04,22.92
2018,10,1,7,45,0.0,57.5,1.0,13.25,57.5,47.61,35.45
2018,10,1,8,0,0.0,75.0,1.0,13.4,75.0,62.58,48.15
2018,10,1,8,15,0.0,70.5,1.05,13.7,70.5,58.46,44.44
2018,10,1,8,30,0.0,66.0,1.1,14.0,66.0,54.71,41.08
2018,10,1,8,45,0.0,87.0,1.15,14.3,87.0,72.44,55.83
2018,10,1,9,0,0.0,108.0,1.2,14.6,108.0,90.92,70.98
2018,10,1,9,15,0.0,115.5,1.2,14.8,115.5,97.46,76.1
2018,10,1,9,30,0.0,123.0,1.2,15.0,123.0,104.03,81.24
2018,10,1,9,45,1.0,144.0,1.25,15.2,144.5,123.75,97.16
2018,10,1,10,0,2.0,165.0,1.3,15.4,166.0,143.79,113.15
2018,10,1,10,15,4.0,177.5,1.3,15.65,180.0,157.09,123.58
2018,10,1,10,30,6.0,190.0,1.3,15.9,194.0,170.59,134.13
2018,10,1,10,45,10.5,216.0,1.3,16.1,223.5,199.47,156.95
2018,10,1,11,0,15.0,242.0,1.3,16.3,253.0,228.9,179.89
2018,10,1,11,15,36.0,276.5,1.3,16.45,303.0,303.46,238.17
2018,10,1,11,30,57.0,311.0,1.3,16.6,353.0,362.46,283.14
2018,10,1,11,45,45.0,292.5,1.35,16.75,326.0,330.44,258.0
2018,10,1,12,0,33.0,274.0,1.4,16.9,299.0,298.41,233.21
2018,10,1,12,15,20.0,234.5,1.4,16.9,249.5,226.97,177.64
2018,10,1,12,30,7.0,195.0,1.4,16.9,200.0,176.34,137.57
2018,10,1,12,45,4.5,173.0,1.4,16.9,176.0,153.42,119.46
2018,10,1,13,0,2.0,151.0,1.4,16.9,152.0,130.83,101.41
2018,10,1,13,15,1.0,129.0,1.35,16.85,129.5,110.07,84.78
2018,10,1,13,30,0.0,107.0,1.3,16.8,107.0,89.65,68.29
2018,10,1,13,45,2.0,137.5,1.3,16.7,139.0,118.61,92.1
2018,10,1,14,0,4.0,168.0,1.3,16.6,171.0,148.33,116.32
2018,10,1,14,15,2.5,150.5,1.25,16.5,152.5,130.96,102.4
2018,10,1,14,30,1.0,133.0,1.2,16.4,134.0,113.85,88.72
2018,10,1,14,45,0.5,128.5,1.15,16.25,129.0,109.54,85.48
2018,10,1,15,0,0.0,124.0,1.1,16.1,124.0,105.33,82.29
2018,10,1,15,15,1.5,125.0,1.1,16.1,125.5,107.63,84.49
2018,10,1,15,30,3.0,126.0,1.1,16.1,127.0,109.97,86.71
2018,10,1,15,45,1.5,110.5,0.95,15.8,111.0,95.16,74.7
2018,10,1,16,0,0.0,95.0,0.8,15.5,95.0,80.62,62.8
2018,10,1,16,15,0.0,80.5,0.75,15.3,80.5,67.95,52.31
2018,10,1,16,30,0.0,66.0,0.7,15.1,66.0,55.37,41.71
2018,10,1,16,45,0.0,50.5,0.65,14.95,50.5,41.96,30.2
2018,10,1,17,0,0.0,35.0,0.6,14.8,35.0,28.92,18.88
2018,10,1,17,15,0.5,24.5,0.5,14.7,24.5,20.32,11.18
2018,10,1,17,30,1.0,14.0,0.4,14.6,14.0,11.68,2.18
2018,10,1,17,45,1.0,7.5,0.3,14.5,7.5,6.49,0.0
2018,10,1,18,0,1.0,1.0,0.2,14.4,1.0,0.0,0.0
2018,10,1,18,15,0.5,0.5,0.3,14.3,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,13.95,1.5,1.28,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.1,3.0,2.46,0.0
2018,10,2,6,45,0.0,4.5,1.4,14.2,4.5,3.69,0.0
2018,10,2,7,0,0.0,6.0,1.4,14.3,6.0,4.92,0.0
2018,10,2,7,15,0.0,8.0,1.4,14.6,8.0,6.57,0.0
2018,10,2,7,30,0.0,10.0,1.4,14.9,10.0,8.22,1.42
2018,10,2,7,45,0.0,15.0,1.4,15.15,15.0,12.34,4.97
2018,10,2,8,0,0.0,20.0,1.4,15.4,20.0,16.48,8.5
2018,10,2,8,15,0.0,37.0,1.4,15.95,37.0,30.56,20.45
2018,10,2,8,30,0.0,54.0,1.4,16.5,54.0,44.7,32.26
2018,10,2,8,45,6.5,108.0,1.45,17.0,111.5,95.59,74.65
2018,10,2,9,0,13.0,162.0,1.5,17.5,169.0,150.36,119.14
2018,10,2,9,15,124.0,201.5,1.5,17.9,272.5,299.75,240.35
2018,10,2,9,30,235.0,241.0,1.5,18.3,376.0,453.3,358.58
2018,10,2,9,45,136.0,238.5,1.5,18.7,317.5,360.28,284.01
2018,10,2,10,0,37.0,236.0,1.5,19.1,259.0,258.39,202.29
2018,10,2,10,15,62.5,253.0,1.5,19.4,294.5,300.59,235.63
2018,10,2,10,30,88.0,270.0,1.5,19.7,330.0,344.28,268.99
2018,10,2,10,45,163.5,290.0,1.5,20.0,405.0,460.5,357.13
2018,10,2,11,0,239.0,310.0,1.5,20.3,480.0,581.35,444.79
2018,10,2,11,15,152.0,302.5,1.5,20.45,411.5,469.16,360.21
2018,10,2,11,30,65.0,295.0,1.5,20.6,343.0,353.68,272.39
2018,10,2,11,45,116.0,297.0,1.5,20.8,382.5,429.56,330.86
2018,10,2,12,0,167.0,299.0,1.5,21.0,422.0,484.2,371.75
2018,10,2,12,15,464.5,216.5,1.5,21.05,557.5,740.12,560.92
2018,10,2,12,30,762.0,134.0,1.5,21.1,693.0,948.9,700.33
2018,10,2,12,45,755.0,138.5,1.45,21.15,685.0,938.65,690.59
2018,10,2,13,0,748.0,143.0,1.4,21.2,677.0,925.04,681.5
2018,10,2,13,15,474.0,226.0,1.4,21.15,561.0,733.87,551.75
2018,10,2,13,30,200.0,309.0,1.4,21.1,445.0,513.23,391.66
2018,10,2,13,45,157.5,290.5,1.4,21.0,395.0,447.98,345.35
2018,10,2,14,0,115.0,272.0,1.4,20.9,345.0,384.69,298.29
2018,10,2,14,15,230.0,250.0,1.35,20.75,387.0,471.92,367.16
2018,10,2,14,30,345.0,228.0,1.3,20.6,429.0,531.86,413.63
2018,10,2,14,45,443.0,190.0,1.25,20.4,430.0,567.45,441.44
2018,10,2,15,0,541.0,152.0,1.2,20.2,431.0,576.52,449.96
2018,10,2,15,15,483.0,145.0,1.2,20.2,378.0,501.51,394.24
2018,10,2,15,30,425.0,138.0,1.2,20.2,325.0,430.84,341.02
2018,10,2,15,45,387.0,120.5,1.2,19.55,276.0,365.6,291.56
2018,10,2,16,0,349.0,103.0,1.2,18.9,227.0,303.7,243.01
2018,10,2,16,15,470.5,81.0,1.2,18.5,221.0,319.91,254.03
2018,10,2,16,30,592.0,59.0,1.2,18.1,215.0,315.29,245.43
2018,10,2,16,45,424.5,56.5,1.2,17.65,156.0,216.65,164.45
2018,10,2,17,0,257.0,54.0,1.2,17.2,97.0,135.43,98.62
2018,10,2,17,15,139.0,37.0,1.2,16.85,59.0,70.03,45.98
2018,10,2,17,30,21.0,20.0,1.2,16.5,21.0,22.31,7.11
2018,10,2,17,45,16.5,11.0,1.2,16.1,11.5,10.8,0.0
2018,10,2,18,0,12.0,2.0,1.2,15.7,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.2,1.5,1.28,0.0
2018,10,3,6,30,0.0,3.0,0.5,14.3,3.0,2.46,0.0
2018,10,3,6,45,21.0,10.0,0.55,14.4,13.0,13.47,4.45
2018,10,3,7,0,42.0,17.0,0.6,14.5,23.0,29.3,17.78
2018,10,3,7,15,28.5,20.5,0.55,14.6,25.5,28.56,18.19
2018,10,3,7,30,15.0,24.0,0.5,14.7,28.0,26.12,16.69
2018,10,3,7,45,7.5,39.5,0.5,14.85,41.5,35.99,25.32
2018,10,3,8,0,0.0,55.0,0.5,15.0,55.0,45.52,33.4
2018,10,3,8,15,0.0,72.5,0.5,15.25,72.5,60.13,45.63
2018,10,3,8,30,0.0,90.0,0.5,15.5,90.0,75.39,58.22
2018,10,3,8,45,7.5,129.5,0.5,15.7,133.5,116.16,91.88
2018,10,3,9,0,15.0,169.0,0.5,15.9,177.0,158.76,126.23
2018,10,3,9,15,12.0,172.0,0.55,16.2,178.5,159.28,125.95
2018,10,3,9,30,9.0,175.0,0.6,16.5,180.0,159.64,125.74
2018,10,3,9,45,8.5,171.5,0.6,16.8,176.5,155.82,122.26
2018,10,3,10,0,8.0,168.0,0.6,17.1,173.0,152.1,118.92
2018,10,3,10,15,54.0,234.0,0.6,17.35,270.0,273.09,215.01
2018,10,3,10,30,100.0,300.0,0.6,17.6,367.0,389.21,302.52
2018,10,3,10,45,150.5,316.0,0.65,17.85,420.5,477.75,367.35
2018,10,3,11,0,201.0,332.0,0.7,18.1,474.0,548.62,418.28
2018,10,3,11,15,271.5,306.0,0.7,18.2,501.5,614.72,465.73
2018,10,3,11,30,342.0,280.0,0.7,18.3,529.0,660.44,498.6
2018,10,3,11,45,206.0,282.5,0.75,18.45,432.5,527.48,401.51
2018,10,3,12,0,70.0,285.0,0.8,18.6,336.0,349.05,268.63
2018,10,3,12,15,37.5,232.0,0.85,18.6,259.5,259.4,201.29
2018,10,3,12,30,5.0,179.0,0.9,18.6,183.0,159.65,123.09
2018,10,3,12,45,16.0,208.5,0.9,18.55,220.0,198.33,154.38
2018,10,3,13,0,27.0,238.0,0.9,18.5,257.0,254.23,198.1
2018,10,3,13,15,47.0,264.5,0.9,18.5,296.5,301.46,234.82
2018,10,3,13,30,67.0,291.0,0.9,18.5,336.0,348.55,270.96
2018,10,3,13,45,58.5,269.0,0.9,18.45,307.5,315.25,245.67
2018,10,3,14,0,50.0,247.0,0.9,18.4,279.0,282.53,221.08
2018,10,3,14,15,267.0,211.5,0.85,18.35,367.0,461.66,363.13
2018,10,3,14,30,484.0,176.0,0.8,18.3,455.0,606.83,471.41
2018,10,3,14,45,575.5,140.0,0.8,18.2,449.5,624.85,485.0
2018,10,3,15,0,667.0,104.0,0.8,18.1,444.0,624.29,486.53
2018,10,3,15,15,458.0,123.5,0.8,18.1,347.5,461.23,364.77
2018,10,3,15,30,249.0,143.0,0.8,18.1,251.0,311.88,249.33
2018,10,3,15,45,341.0,117.0,0.8,17.8,246.5,335.49,269.42
2018,10,3,16,0,433.0,91.0,0.8,17.5,242.0,334.62,268.01
2018,10,3,16,15,456.0,77.5,0.8,17.25,215.0,309.55,245.92
2018,10,3,16,30,479.0,64.0,0.8,17.0,188.0,274.93,214.85
2018,10,3,16,45,465.5,54.5,0.8,16.7,153.0,228.51,173.19
2018,10,3,17,0,452.0,45.0,0.8,16.4,118.0,183.22,131.28
2018,10,3,17,15,312.0,34.0,0.8,16.05,76.0,110.9,71.84
2018,10,3,17,30,172.0,23.0,0.8,15.7,34.0,52.61,16.47
2018,10,3,17,45,86.0,11.5,0.8,15.4,17.0,17.13,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,13.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,4,6,15,6.0,3.0,2.0,12.25,3.5,3.0,0.0
2018,10,4,6,30,12.0,6.0,2.0,12.3,7.0,7.09,0.0
2018,10,4,6,45,6.0,12.0,2.0,12.35,12.5,11.32,3.26
2018,10,4,7,0,0.0,18.0,2.0,12.4,18.0,14.81,6.91
2018,10,4,7,15,0.0,26.5,2.0,12.45,26.5,21.84,13.15
2018,10,4,7,30,0.0,35.0,2.0,12.5,35.0,28.89,19.35
2018,10,4,7,45,0.0,38.5,2.05,12.55,38.5,31.79,21.9
2018,10,4,8,0,0.0,42.0,2.1,12.6,42.0,34.7,24.38
2018,10,4,8,15,0.0,43.0,2.15,12.8,43.0,35.54,25.01
2018,10,4,8,30,0.0,44.0,2.2,13.0,44.0,36.38,25.63
2018,10,4,8,45,2.0,92.0,2.2,13.15,93.0,78.29,61.16
2018,10,4,9,0,4.0,140.0,2.2,13.3,142.0,123.41,98.72
2018,10,4,9,15,4.0,148.0,2.25,13.5,150.0,130.59,104.25
2018,10,4,9,30,4.0,156.0,2.3,13.7,158.0,137.82,109.87
2018,10,4,9,45,4.0,160.0,2.35,13.9,162.0,141.37,112.44
2018,10,4,10,0,4.0,164.0,2.4,14.1,166.0,144.97,115.07
2018,10,4,10,15,17.5,212.0,2.4,14.2,223.5,202.69,162.18
2018,10,4,10,30,31.0,260.0,2.4,14.3,281.0,281.02,224.62
2018,10,4,10,45,21.0,236.0,2.4,14.45,250.5,229.59,182.87
2018,10,4,11,0,11.0,212.0,2.4,14.6,220.0,196.75,156.1
2018,10,4,11,15,14.5,229.5,2.4,14.85,240.0,217.09,172.3
2018,10,4,11,30,18.0,247.0,2.4,15.1,260.0,237.67,188.46
2018,10,4,11,45,40.5,273.0,2.4,15.3,302.5,306.38,243.1
2018,10,4,12,0,63.0,299.0,2.4,15.5,345.0,357.79,283.28
2018,10,4,12,15,107.0,323.0,2.45,15.75,400.5,429.19,339.05
2018,10,4,12,30,151.0,347.0,2.5,16.0,456.0,521.98,409.4
2018,10,4,12,45,101.5,316.5,2.5,16.3,389.5,414.93,326.86
2018,10,4,13,0,52.0,286.0,2.5,16.6,323.0,330.99,261.14
2018,10,4,13,15,54.5,280.0,2.55,16.7,317.5,326.12,258.01
2018,10,4,13,30,57.0,274.0,2.6,16.8,312.0,321.01,254.41
2018,10,4,13,45,130.0,277.5,2.65,16.9,360.0,409.6,325.61
2018,10,4,14,0,203.0,281.0,2.7,17.0,408.0,474.19,376.96
2018,10,4,14,15,463.0,202.0,2.8,16.95,472.0,637.66,506.87
2018,10,4,14,30,723.0,123.0,2.9,16.9,536.0,752.69,595.45
2018,10,4,14,45,797.0,96.5,2.95,16.9,523.0,744.77,590.46
2018,10,4,15,0,871.0,70.0,3.0,16.9,510.0,725.11,577.85
2018,10,4,15,15,849.5,68.0,3.0,16.9,465.5,666.02,535.31
2018,10,4,15,30,828.0,66.0,3.0,16.9,421.0,611.16,492.91
2018,10,4,15,45,798.0,63.0,3.1,16.55,372.5,544.91,441.3
2018,10,4,16,0,768.0,60.0,3.2,16.2,324.0,479.91,388.63
2018,10,4,16,15,724.0,55.5,3.2,15.75,273.5,408.42,328.67
2018,10,4,16,30,680.0,51.0,3.2,15.3,223.0,340.63,269.55
2018,10,4,16,45,514.5,50.0,3.2,14.9,163.5,240.43,184.68
2018,10,4,17,0,349.0,49.0,3.2,14.5,104.0,158.26,115.64
2018,10,4,17,15,234.5,34.5,3.15,13.95,65.5,93.12,60.83
2018,10,4,17,30,120.0,20.0,3.1,13.4,27.0,41.44,7.46
2018,10,4,17,45,60.0,10.0,3.0,12.85,13.5,13.63,0.0
2018,10,4,18,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,5,6,15,120.5,10.0,1.85,9.55,16.0,17.68,0.0
2018,10,5,6,30,241.0,20.0,1.7,10.1,32.0,56.69,0.0
2018,10,5,6,45,310.0,30.5,1.6,10.65,64.5,103.64,65.35
2018,10,5,7,0,379.0,41.0,1.5,11.2,97.0,154.82,112.14
2018,10,5,7,15,459.5,50.5,1.5,11.8,144.0,217.46,167.51
2018,10,5,7,30,540.0,60.0,1.5,12.4,191.0,289.69,230.55
2018,10,5,7,45,591.0,65.5,1.45,12.95,238.0,353.39,285.65
2018,10,5,8,0,642.0,71.0,1.4,13.5,285.0,421.95,342.67
2018,10,5,8,15,608.5,90.5,1.35,14.25,318.0,462.45,374.99
2018,10,5,8,30,575.0,110.0,1.3,15.0,351.0,497.46,401.36
2018,10,5,8,45,705.0,90.5,1.25,15.75,418.0,595.32,475.44
2018,10,5,9,0,835.0,71.0,1.2,16.5,485.0,693.95,545.42
2018,10,5,9,15,851.0,73.0,1.15,17.0,524.0,746.77,578.76
2018,10,5,9,30,867.0,75.0,1.1,17.5,563.0,798.19,610.69
2018,10,5,9,45,878.0,76.0,1.05,18.0,595.5,842.49,636.96
2018,10,5,10,0,889.0,77.0,1.0,18.5,628.0,884.42,661.14
2018,10,5,10,15,867.5,89.5,1.0,18.8,646.5,907.55,673.9
2018,10,5,10,30,846.0,102.0,1.0,19.1,665.0,936.34,690.59
2018,10,5,10,45,626.0,187.0,1.05,19.45,610.5,846.29,630.2
2018,10,5,11,0,406.0,272.0,1.1,19.8,556.0,726.32,544.69
2018,10,5,11,15,526.0,235.0,1.2,19.8,609.0,814.12,609.61
2018,10,5,11,30,646.0,198.0,1.3,19.8,662.0,910.35,675.44
2018,10,5,11,45,781.0,141.0,1.45,19.8,705.5,981.5,722.61
2018,10,5,12,0,916.0,84.0,1.6,19.8,749.0,1043.21,763.6
2018,10,5,12,15,912.5,85.0,1.8,19.9,744.5,1039.13,763.02
2018,10,5,12,30,909.0,86.0,2.0,20.0,740.0,1031.14,760.62
2018,10,5,12,45,911.0,83.5,2.2,20.1,730.0,1020.64,756.49
2018,10,5,13,0,913.0,81.0,2.4,20.2,720.0,1006.21,749.66
2018,10,5,13,15,908.0,79.5,2.55,20.0,700.5,982.29,736.75
2018,10,5,13,30,903.0,78.0,2.7,19.8,681.0,954.83,721.35
2018,10,5,13,45,895.0,77.5,2.85,19.6,655.0,922.43,702.36
2018,10,5,14,0,887.0,77.0,3.0,19.4,629.0,886.99,680.97
2018,10,5,14,15,875.5,75.5,3.2,19.2,596.0,844.54,654.58
2018,10,5,14,30,864.0,74.0,3.4,19.0,563.0,799.74,625.93
2018,10,5,14,45,848.0,71.5,3.55,18.75,524.0,748.19,591.57
2018,10,5,15,0,832.0,69.0,3.7,18.5,485.0,695.22,555.4
2018,10,5,15,15,810.0,66.5,3.7,18.5,441.5,642.36,516.97
2018,10,5,15,30,788.0,64.0,3.7,18.5,398.0,583.34,471.14
2018,10,5,15,45,757.5,61.0,3.9,17.65,351.0,518.98,421.5
2018,10,5,16,0,727.0,58.0,4.1,16.8,304.0,456.05,370.76
2018,10,5,16,15,665.5,55.0,4.1,16.4,253.0,380.59,307.13
2018,10,5,16,30,604.0,52.0,4.1,16.0,202.0,311.97,247.29
2018,10,5,16,45,552.0,45.0,4.15,15.55,158.0,247.69,189.63
2018,10,5,17,0,500.0,38.0,4.2,15.1,114.0,189.22,136.06
2018,10,5,17,15,370.0,29.5,4.2,14.7,74.0,118.88,75.4
2018,10,5,17,30,240.0,21.0,4.2,14.3,34.0,60.68,2.28
2018,10,5,17,45,120.0,10.5,4.2,13.9,17.0,19.15,0.0
2018,10,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,6,6,15,126.0,9.5,2.5,11.45,15.5,17.96,0.0
2018,10,6,6,30,252.0,19.0,2.6,12.0,31.0,57.68,0.0
2018,10,6,6,45,409.0,27.0,2.75,12.5,73.5,121.43,74.43
2018,10,6,7,0,566.0,35.0,2.9,13.0,116.0,198.64,141.58
2018,10,6,7,15,640.0,39.0,3.0,13.45,165.0,265.29,202.39
2018,10,6,7,30,714.0,43.0,3.1,13.9,214.0,339.98,269.38
2018,10,6,7,45,759.5,46.5,3.15,14.35,265.0,408.91,330.47
2018,10,6,8,0,805.0,50.0,3.2,14.8,316.0,478.53,390.02
2018,10,6,8,15,834.5,52.0,3.25,15.35,364.5,543.27,443.42
2018,10,6,8,30,864.0,54.0,3.3,15.9,413.0,609.23,495.71
2018,10,6,8,45,883.5,56.0,3.4,16.4,457.5,669.26,541.88
2018,10,6,9,0,903.0,58.0,3.5,16.9,502.0,728.7,583.86
2018,10,6,9,15,914.5,60.5,3.5,17.3,541.5,781.67,620.03
2018,10,6,9,30,926.0,63.0,3.5,17.7,581.0,832.66,654.12
2018,10,6,9,45,932.0,66.5,3.5,18.1,614.5,877.94,683.59
2018,10,6,10,0,938.0,70.0,3.5,18.5,648.0,920.29,710.64
2018,10,6,10,15,945.0,71.0,3.45,18.8,674.5,957.4,733.69
2018,10,6,10,30,952.0,72.0,3.4,19.1,701.0,991.24,754.31
2018,10,6,10,45,957.5,72.5,3.35,19.4,721.0,1019.57,771.05
2018,10,6,11,0,963.0,73.0,3.3,19.7,741.0,1044.21,785.29
2018,10,6,11,15,964.5,73.0,3.25,19.9,752.0,1060.4,794.21
2018,10,6,11,30,966.0,73.0,3.2,20.1,763.0,1072.53,800.61
2018,10,6,11,45,967.0,73.5,3.2,20.3,767.5,1080.65,804.97
2018,10,6,12,0,968.0,74.0,3.2,20.5,772.0,1084.59,806.78
2018,10,6,12,15,966.5,73.5,3.25,20.7,767.5,1080.59,804.03
2018,10,6,12,30,965.0,73.0,3.3,20.9,763.0,1072.42,798.76
2018,10,6,12,45,960.0,73.0,3.35,21.05,750.0,1057.23,789.17
2018,10,6,13,0,955.0,73.0,3.4,21.2,737.0,1038.08,777.12
2018,10,6,13,15,949.5,73.0,3.5,21.25,717.5,1014.62,762.96
2018,10,6,13,30,944.0,73.0,3.6,21.3,698.0,987.48,746.3
2018,10,6,13,45,935.5,72.0,3.7,21.35,671.0,952.86,724.47
2018,10,6,14,0,927.0,71.0,3.8,21.4,644.0,915.09,700.31
2018,10,6,14,15,915.5,70.0,3.9,21.3,610.0,871.82,672.44
2018,10,6,14,30,904.0,69.0,4.0,21.2,576.0,826.06,642.43
2018,10,6,14,45,887.5,67.5,4.1,21.1,536.5,773.63,607.09
2018,10,6,15,0,871.0,66.0,4.2,21.0,497.0,719.7,570.01
2018,10,6,15,15,849.5,64.0,4.2,21.0,452.5,660.61,527.67
2018,10,6,15,30,828.0,62.0,4.2,21.0,408.0,601.18,481.78
2018,10,6,15,45,796.5,59.0,4.3,20.45,359.5,538.75,433.15
2018,10,6,16,0,765.0,56.0,4.4,19.9,311.0,473.17,380.29
2018,10,6,16,15,717.5,52.0,4.45,19.15,261.0,400.93,320.19
2018,10,6,16,30,670.0,48.0,4.5,18.4,211.0,332.81,261.17
2018,10,6,16,45,593.0,43.0,4.5,17.65,162.5,258.15,195.64
2018,10,6,17,0,516.0,38.0,4.5,16.9,114.0,193.53,137.81
2018,10,6,17,15,378.0,29.5,4.5,16.3,73.5,120.55,74.9
2018,10,6,17,30,240.0,21.0,4.5,15.7,33.0,59.97,0.0
2018,10,6,17,45,120.0,10.5,4.5,15.1,16.5,19.15,0.0
2018,10,6,18,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,7,6,15,124.0,9.0,2.35,13.05,14.5,7.68,0.0
2018,10,7,6,30,248.0,18.0,2.4,13.4,29.0,50.3,0.0
2018,10,7,6,45,400.0,26.0,2.45,13.75,70.0,118.01,70.86
2018,10,7,7,0,552.0,34.0,2.5,14.1,111.0,195.1,138.37
2018,10,7,7,15,626.0,39.0,2.5,14.5,160.0,261.95,198.94
2018,10,7,7,30,700.0,44.0,2.5,14.9,209.0,336.98,265.64
2018,10,7,7,45,745.0,47.5,2.5,15.3,259.0,404.92,325.36
2018,10,7,8,0,790.0,51.0,2.5,15.7,309.0,473.45,383.43
2018,10,7,8,15,820.0,53.5,2.5,16.15,357.5,538.21,436.25
2018,10,7,8,30,850.0,56.0,2.5,16.6,406.0,604.28,487.98
2018,10,7,8,45,871.5,57.5,2.5,17.1,450.5,664.29,533.13
2018,10,7,9,0,893.0,59.0,2.5,17.6,495.0,723.93,574.19
2018,10,7,9,15,908.5,60.5,2.45,18.1,535.0,778.23,610.05
2018,10,7,9,30,924.0,62.0,2.4,18.6,575.0,830.91,643.92
2018,10,7,9,45,934.5,63.0,2.4,19.1,608.5,876.8,672.76
2018,10,7,10,0,945.0,64.0,2.4,19.6,642.0,920.09,699.41
2018,10,7,10,15,951.5,65.0,2.35,20.0,668.5,956.87,721.09
2018,10,7,10,30,958.0,66.0,2.3,20.4,695.0,990.33,740.34
2018,10,7,10,45,963.5,66.0,2.25,20.8,714.5,1018.1,755.66
2018,10,7,11,0,969.0,66.0,2.2,21.2,734.0,1042.14,768.52
2018,10,7,11,15,970.5,66.0,2.25,21.45,745.0,1058.33,778.0
2018,10,7,11,30,972.0,66.0,2.3,21.7,756.0,1070.44,785.07
2018,10,7,11,45,972.0,67.0,2.3,22.0,760.0,1078.11,788.69
2018,10,7,12,0,972.0,68.0,2.3,22.3,764.0,1081.59,789.83
2018,10,7,12,15,969.0,68.0,2.35,22.45,759.0,1076.58,786.83
2018,10,7,12,30,966.0,68.0,2.4,22.6,754.0,1067.41,781.39
2018,10,7,12,45,961.0,69.0,2.45,22.75,742.0,1053.37,772.98
2018,10,7,13,0,956.0,70.0,2.5,22.9,730.0,1035.38,762.15
2018,10,7,13,15,949.5,69.5,2.6,22.9,709.5,1010.26,747.69
2018,10,7,13,30,943.0,69.0,2.7,22.9,689.0,981.52,730.82
2018,10,7,13,45,933.5,69.0,2.8,22.9,662.0,947.18,710.06
2018,10,7,14,0,924.0,69.0,2.9,22.9,635.0,909.76,687.02
2018,10,7,14,15,912.5,67.5,2.9,22.8,601.0,865.95,658.85
2018,10,7,14,30,901.0,66.0,2.9,22.7,567.0,819.68,628.69
2018,10,7,14,45,885.0,64.5,2.95,22.6,527.5,767.74,594.38
2018,10,7,15,0,869.0,63.0,3.0,22.5,488.0,714.29,558.34
2018,10,7,15,15,847.5,61.0,3.0,22.5,444.0,655.3,517.01
2018,10,7,15,30,826.0,59.0,3.0,22.5,400.0,595.99,472.06
2018,10,7,15,45,793.0,56.0,3.0,21.9,351.5,532.87,423.59
2018,10,7,16,0,760.0,53.0,3.0,21.3,303.0,466.8,371.0
2018,10,7,16,15,711.0,50.0,3.0,20.4,253.5,395.4,312.51
2018,10,7,16,30,662.0,47.0,3.0,19.5,204.0,328.25,255.11
2018,10,7,16,45,586.5,41.5,3.05,18.6,156.0,254.15,190.89
2018,10,7,17,0,511.0,36.0,3.1,17.7,108.0,188.42,132.71
2018,10,7,17,15,364.0,27.0,3.1,17.25,68.0,115.19,69.57
2018,10,7,17,30,217.0,18.0,3.1,16.8,28.0,53.49,0.0
2018,10,7,17,45,108.5,9.0,3.15,16.3,14.0,7.68,0.0
2018,10,7,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,8,6,15,123.0,9.0,3.25,14.8,14.0,0.0,0.0
2018,10,8,6,30,246.0,18.0,3.3,15.1,28.0,50.51,0.0
2018,10,8,6,45,399.0,25.0,3.35,15.45,68.0,117.81,69.22
2018,10,8,7,0,552.0,32.0,3.4,15.8,108.0,194.32,136.95
2018,10,8,7,15,626.0,37.0,3.3,16.2,156.5,261.1,197.43
2018,10,8,7,30,700.0,42.0,3.2,16.6,205.0,336.12,264.06
2018,10,8,7,45,745.0,45.0,3.1,17.0,254.5,403.41,323.2
2018,10,8,8,0,790.0,48.0,3.0,17.4,304.0,471.19,380.58
2018,10,8,8,15,818.0,51.0,2.95,17.85,351.5,535.36,432.87
2018,10,8,8,30,846.0,54.0,2.9,18.3,399.0,600.63,483.87
2018,10,8,8,45,867.0,56.0,2.85,18.75,443.5,660.65,528.88
2018,10,8,9,0,888.0,58.0,2.8,19.2,488.0,720.26,569.85
2018,10,8,9,15,901.5,59.5,2.75,19.6,526.5,772.72,604.72
2018,10,8,9,30,915.0,61.0,2.7,20.0,565.0,823.41,637.61
2018,10,8,9,45,925.5,62.0,2.6,20.4,598.5,868.87,665.82
2018,10,8,10,0,936.0,63.0,2.5,20.8,632.0,911.77,691.72
2018,10,8,10,15,943.0,63.5,2.45,21.2,658.0,948.02,713.11
2018,10,8,10,30,950.0,64.0,2.4,21.6,684.0,981.02,732.13
2018,10,8,10,45,954.5,65.0,2.35,21.95,703.5,1008.78,747.67
2018,10,8,11,0,959.0,66.0,2.3,22.3,723.0,1032.82,760.74
2018,10,8,11,15,961.0,66.0,2.3,22.5,734.0,1049.26,769.95
2018,10,8,11,30,963.0,66.0,2.3,22.7,745.0,1061.69,776.75
2018,10,8,11,45,963.5,66.0,2.25,22.9,748.5,1068.49,779.51
2018,10,8,12,0,964.0,66.0,2.2,23.1,752.0,1071.15,779.81
2018,10,8,12,15,961.0,67.5,2.25,23.2,748.5,1067.94,778.14
2018,10,8,12,30,958.0,69.0,2.3,23.3,745.0,1060.6,774.04
2018,10,8,12,45,952.5,70.0,2.35,23.35,732.5,1046.08,765.65
2018,10,8,13,0,947.0,71.0,2.4,23.4,720.0,1027.65,754.89
2018,10,8,13,15,940.5,70.5,2.45,23.35,700.0,1002.65,740.2
2018,10,8,13,30,934.0,70.0,2.5,23.3,680.0,974.06,723.18
2018,10,8,13,45,926.0,69.0,2.55,23.3,653.0,940.07,702.36
2018,10,8,14,0,918.0,68.0,2.6,23.3,626.0,902.95,679.29
2018,10,8,14,15,907.0,67.0,2.7,23.15,593.0,860.35,653.0
2018,10,8,14,30,896.0,66.0,2.8,23.0,560.0,815.28,624.54
2018,10,8,14,45,880.0,64.5,2.85,22.85,520.5,763.54,590.52
2018,10,8,15,0,864.0,63.0,2.9,22.7,481.0,710.3,554.79
2018,10,8,15,15,842.0,61.0,2.9,22.7,437.0,651.21,513.37
2018,10,8,15,30,820.0,59.0,2.9,22.7,393.0,591.88,468.42
2018,10,8,15,45,787.5,56.5,2.95,22.0,345.5,529.99,421.19
2018,10,8,16,0,755.0,54.0,3.0,21.3,298.0,465.06,369.66
2018,10,8,16,15,705.5,50.5,3.05,20.45,248.5,393.14,310.7
2018,10,8,16,30,656.0,47.0,3.1,19.6,199.0,325.56,252.87
2018,10,8,16,45,576.0,41.5,3.1,18.75,151.5,250.34,187.68
2018,10,8,17,0,496.0,36.0,3.1,17.9,104.0,185.8,130.52
2018,10,8,17,15,347.0,27.0,3.15,17.3,65.0,111.64,65.76
2018,10,8,17,30,198.0,18.0,3.2,16.7,26.0,44.09,0.0
2018,10,8,17,45,99.0,9.0,3.25,16.1,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,9,6,15,105.5,8.5,0.75,12.2,12.5,0.0,0.0
2018,10,9,6,30,211.0,17.0,0.8,12.7,25.0,45.08,0.0
2018,10,9,6,45,361.5,25.5,0.85,13.25,63.5,112.83,65.93
2018,10,9,7,0,512.0,34.0,0.9,13.8,102.0,186.36,131.77
2018,10,9,7,15,589.5,39.0,0.85,14.35,149.5,252.17,190.37
2018,10,9,7,30,667.0,44.0,0.8,14.9,197.0,326.53,254.87
2018,10,9,7,45,714.5,47.5,0.75,15.45,246.0,393.69,311.97
2018,10,9,8,0,762.0,51.0,0.7,16.0,295.0,464.98,369.69
2018,10,9,8,15,793.0,54.0,0.65,16.65,342.5,525.98,416.91
2018,10,9,8,30,824.0,57.0,0.6,17.3,390.0,591.76,465.25
2018,10,9,8,45,839.0,61.0,0.5,18.0,432.5,648.97,504.29
2018,10,9,9,0,854.0,65.0,0.4,18.7,475.0,705.27,538.87
2018,10,9,9,15,826.0,78.0,0.45,19.15,501.5,744.81,563.58
2018,10,9,9,30,798.0,91.0,0.5,19.6,528.0,772.93,580.49
2018,10,9,9,45,720.0,117.0,0.55,20.1,529.0,772.41,578.19
2018,10,9,10,0,642.0,143.0,0.6,20.6,530.0,759.7,568.24
2018,10,9,10,15,580.0,166.5,0.8,20.85,528.0,750.23,563.48
2018,10,9,10,30,518.0,190.0,1.0,21.1,526.0,725.72,547.22
2018,10,9,10,45,403.5,237.5,1.2,21.35,504.0,680.86,514.51
2018,10,9,11,0,289.0,285.0,1.4,21.6,482.0,608.71,462.11
2018,10,9,11,15,486.5,228.0,1.6,21.55,566.0,769.67,581.27
2018,10,9,11,30,684.0,171.0,1.8,21.5,650.0,921.87,686.34
2018,10,9,11,45,721.5,159.5,2.0,21.45,667.5,951.85,706.65
2018,10,9,12,0,759.0,148.0,2.2,21.4,685.0,978.39,726.12
2018,10,9,12,15,695.5,169.0,2.35,21.2,659.0,936.15,699.98
2018,10,9,12,30,632.0,190.0,2.5,21.0,633.0,889.92,671.3
2018,10,9,12,45,713.5,157.0,2.6,20.8,649.0,927.57,699.03
2018,10,9,13,0,795.0,124.0,2.7,20.6,665.0,951.8,717.0
2018,10,9,13,15,855.5,101.5,2.75,20.3,668.5,968.34,729.92
2018,10,9,13,30,916.0,79.0,2.8,20.0,672.0,967.82,731.59
2018,10,9,13,45,907.5,77.5,2.85,19.75,645.0,933.21,710.22
2018,10,9,14,0,899.0,76.0,2.9,19.5,618.0,895.57,686.85
2018,10,9,14,15,888.0,74.5,2.9,19.2,585.0,852.98,659.53
2018,10,9,14,30,877.0,73.0,2.9,18.9,552.0,807.99,630.17
2018,10,9,14,45,861.5,71.5,2.95,18.65,513.5,757.39,596.47
2018,10,9,15,0,846.0,70.0,3.0,18.4,475.0,705.31,561.03
2018,10,9,15,15,823.0,67.5,3.0,18.4,431.0,651.17,521.96
2018,10,9,15,30,800.0,65.0,3.0,18.4,387.0,590.81,475.45
2018,10,9,15,45,767.5,61.5,3.1,17.7,339.5,524.07,423.87
2018,10,9,16,0,735.0,58.0,3.2,17.0,292.0,458.97,371.33
2018,10,9,16,15,685.0,54.5,3.25,16.5,243.5,387.83,311.42
2018,10,9,16,30,635.0,51.0,3.3,16.0,195.0,321.01,252.89
2018,10,9,16,45,429.0,48.5,3.3,15.5,135.0,209.52,159.67
