Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,3.0,2.5,2.75,5.3,2.5,0.0,0.0
2018,12,9,7,30,6.0,5.0,2.7,5.3,5.0,6.54,0.0
2018,12,9,7,45,3.0,13.0,2.7,5.35,13.0,12.01,1.03
2018,12,9,8,0,0.0,21.0,2.7,5.4,21.0,17.32,8.83
2018,12,9,8,15,0.0,30.0,2.7,5.55,30.0,24.78,15.81
2018,12,9,8,30,0.0,39.0,2.7,5.7,39.0,32.24,22.64
2018,12,9,8,45,9.5,57.5,2.75,5.8,60.0,55.73,43.7
2018,12,9,9,0,19.0,76.0,2.8,5.9,81.0,88.23,72.62
2018,12,9,9,15,38.0,101.0,2.8,6.1,112.5,131.86,111.19
2018,12,9,9,30,57.0,126.0,2.8,6.3,144.0,177.66,151.09
2018,12,9,9,45,87.0,141.0,2.75,6.45,172.0,220.34,188.23
2018,12,9,10,0,117.0,156.0,2.7,6.6,200.0,281.58,240.3
2018,12,9,10,15,116.0,165.0,2.7,6.8,211.0,294.08,250.06
2018,12,9,10,30,115.0,174.0,2.7,7.0,222.0,306.43,259.77
2018,12,9,10,45,87.0,175.0,2.65,7.2,212.5,264.55,223.62
2018,12,9,11,0,59.0,176.0,2.6,7.4,203.0,239.72,201.56
2018,12,9,11,15,41.5,174.0,2.6,7.6,193.0,220.27,184.38
2018,12,9,11,30,24.0,172.0,2.6,7.8,183.0,183.37,152.51
2018,12,9,11,45,23.0,173.5,2.6,8.0,184.5,183.84,152.77
2018,12,9,12,0,22.0,175.0,2.6,8.2,186.0,184.44,153.08
2018,12,9,12,15,96.5,184.5,2.6,8.45,230.5,286.52,240.99
2018,12,9,12,30,171.0,194.0,2.6,8.7,275.0,391.04,328.08
2018,12,9,12,45,218.0,193.0,2.65,8.9,294.5,433.84,363.47
2018,12,9,13,0,265.0,192.0,2.7,9.1,314.0,495.47,413.35
2018,12,9,13,15,305.0,179.0,2.65,9.3,314.0,511.76,427.05
2018,12,9,13,30,345.0,166.0,2.6,9.5,314.0,525.52,438.93
2018,12,9,13,45,398.0,147.0,2.6,9.65,309.0,560.14,467.33
2018,12,9,14,0,451.0,128.0,2.6,9.8,304.0,570.86,477.08
2018,12,9,14,15,442.5,118.5,2.6,9.8,280.5,537.49,450.99
2018,12,9,14,30,434.0,109.0,2.6,9.8,257.0,503.19,424.0
2018,12,9,14,45,308.0,108.0,2.6,9.85,207.5,372.92,316.6
2018,12,9,15,0,182.0,107.0,2.6,9.9,158.0,271.13,229.76
2018,12,9,15,15,111.5,90.5,2.6,9.9,120.5,182.66,153.76
2018,12,9,15,30,41.0,74.0,2.6,9.9,83.0,103.53,84.43
2018,12,9,15,45,52.5,59.0,2.5,9.35,68.0,102.39,82.96
2018,12,9,16,0,64.0,44.0,2.4,8.8,53.0,88.94,70.18
2018,12,9,16,15,48.5,30.5,2.35,8.55,36.0,63.6,45.19
2018,12,9,16,30,33.0,17.0,2.3,8.3,19.0,34.56,0.0
2018,12,9,16,45,16.5,8.5,2.3,8.05,9.5,13.25,0.0
2018,12,9,17,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,7,15,20.5,5.0,1.55,7.95,5.5,0.0,0.0
2018,12,10,7,30,41.0,10.0,1.6,8.2,11.0,24.02,0.0
2018,12,10,7,45,64.5,23.0,1.65,8.5,28.0,64.63,26.29
2018,12,10,8,0,88.0,36.0,1.7,8.8,45.0,100.34,76.7
2018,12,10,8,15,140.0,51.5,1.75,9.2,73.5,151.28,123.42
2018,12,10,8,30,192.0,67.0,1.8,9.6,102.0,207.19,173.13
2018,12,10,8,45,332.0,70.5,1.9,9.95,148.0,321.77,271.82
2018,12,10,9,0,472.0,74.0,2.0,10.3,194.0,441.76,372.32
2018,12,10,9,15,616.0,66.0,2.0,10.6,247.0,559.02,467.16
2018,12,10,9,30,760.0,58.0,2.0,10.9,300.0,679.9,558.97
2018,12,10,9,45,804.5,57.0,2.0,11.2,336.0,742.79,603.99
2018,12,10,10,0,849.0,56.0,2.0,11.5,372.0,797.42,642.26
2018,12,10,10,15,864.0,57.0,1.95,11.75,398.0,837.06,668.55
2018,12,10,10,30,879.0,58.0,1.9,12.0,424.0,874.55,692.94
2018,12,10,10,45,891.0,58.5,1.9,12.25,444.0,906.18,713.39
2018,12,10,11,0,903.0,59.0,1.9,12.5,464.0,935.01,731.79
2018,12,10,11,15,910.0,59.5,1.9,12.7,477.0,956.08,744.91
2018,12,10,11,30,917.0,60.0,1.9,12.9,490.0,973.83,755.85
2018,12,10,11,45,919.5,60.0,1.95,13.05,495.0,983.06,761.88
2018,12,10,12,0,922.0,60.0,2.0,13.2,500.0,988.69,765.7
2018,12,10,12,15,921.0,59.5,2.1,13.25,497.5,986.57,765.31
2018,12,10,12,30,920.0,59.0,2.2,13.3,495.0,980.81,762.62
2018,12,10,12,45,915.5,59.0,2.3,13.35,485.5,968.78,755.72
2018,12,10,13,0,911.0,59.0,2.4,13.4,476.0,953.28,746.5
2018,12,10,13,15,903.0,58.5,2.5,13.35,459.0,930.45,732.41
2018,12,10,13,30,895.0,58.0,2.6,13.3,442.0,904.5,716.06
2018,12,10,13,45,883.5,56.5,2.7,13.3,418.5,871.1,694.05
2018,12,10,14,0,872.0,55.0,2.8,13.3,395.0,835.14,669.88
2018,12,10,14,15,855.5,53.5,2.8,13.15,366.0,792.7,640.22
2018,12,10,14,30,839.0,52.0,2.8,13.0,337.0,748.54,608.75
2018,12,10,14,45,811.5,50.0,2.8,12.85,302.0,693.92,568.6
2018,12,10,15,0,784.0,48.0,2.8,12.7,267.0,645.42,532.1
2018,12,10,15,15,743.5,45.0,2.8,12.7,228.5,579.71,480.57
2018,12,10,15,30,703.0,42.0,2.8,12.7,190.0,515.53,426.6
2018,12,10,15,45,637.0,37.5,2.9,11.75,150.0,436.77,360.1
2018,12,10,16,0,571.0,33.0,3.0,10.8,110.0,362.87,294.33
2018,12,10,16,15,444.0,26.5,3.05,10.45,73.5,263.54,199.32
2018,12,10,16,30,317.0,20.0,3.1,10.1,37.0,171.85,10.92
2018,12,10,16,45,158.5,10.0,3.15,9.75,18.5,66.4,0.0
2018,12,10,17,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,11,7,15,84.0,6.5,2.35,6.2,8.0,0.0,0.0
2018,12,11,7,30,168.0,13.0,2.3,6.5,16.0,74.29,0.0
2018,12,11,7,45,205.5,23.5,2.25,6.85,37.5,133.43,52.0
2018,12,11,8,0,243.0,34.0,2.2,7.2,59.0,184.16,144.34
2018,12,11,8,15,299.5,45.5,2.2,7.65,90.0,240.45,198.93
2018,12,11,8,30,356.0,57.0,2.2,8.1,121.0,302.63,254.91
2018,12,11,8,45,399.5,65.5,2.2,8.55,153.5,357.66,303.45
2018,12,11,9,0,443.0,74.0,2.2,9.0,186.0,416.11,353.27
2018,12,11,9,15,510.5,77.5,2.25,9.4,225.0,495.31,418.63
2018,12,11,9,30,578.0,81.0,2.3,9.8,264.0,573.14,480.47
2018,12,11,9,45,654.0,77.5,2.35,10.15,304.0,652.28,540.77
2018,12,11,10,0,730.0,74.0,2.4,10.5,344.0,728.61,597.25
2018,12,11,10,15,794.0,67.0,2.5,10.85,379.5,798.02,647.53
2018,12,11,10,30,858.0,60.0,2.6,11.2,415.0,857.71,689.77
2018,12,11,10,45,865.5,61.0,2.7,11.6,433.5,885.51,708.3
2018,12,11,11,0,873.0,62.0,2.8,12.0,452.0,910.42,725.0
2018,12,11,11,15,878.5,62.5,2.9,12.2,464.0,929.7,738.22
2018,12,11,11,30,884.0,63.0,3.0,12.4,476.0,945.73,749.27
2018,12,11,11,45,885.5,63.0,3.05,12.6,480.5,953.85,754.42
2018,12,11,12,0,887.0,63.0,3.1,12.8,485.0,958.49,757.33
2018,12,11,12,15,866.0,66.5,3.15,12.95,477.0,942.63,745.99
2018,12,11,12,30,845.0,70.0,3.2,13.1,469.0,923.39,732.53
2018,12,11,12,45,837.0,70.0,3.3,13.2,459.0,919.32,730.58
2018,12,11,13,0,829.0,70.0,3.4,13.3,449.0,901.34,718.55
2018,12,11,13,15,837.5,65.0,3.35,13.25,436.0,878.77,702.78
2018,12,11,13,30,846.0,60.0,3.3,13.2,423.0,863.01,692.04
2018,12,11,13,45,802.5,64.5,3.25,13.15,394.0,820.09,661.29
2018,12,11,14,0,759.0,69.0,3.2,13.1,365.0,766.28,622.28
2018,12,11,14,15,718.5,70.0,3.05,12.85,333.0,709.85,580.73
2018,12,11,14,30,678.0,71.0,2.9,12.6,301.0,658.57,542.42
2018,12,11,14,45,675.5,63.5,2.75,12.4,272.5,620.73,513.69
2018,12,11,15,0,673.0,56.0,2.6,12.2,244.0,576.81,479.41
2018,12,11,15,15,576.5,56.5,2.6,12.2,201.0,487.08,406.82
2018,12,11,15,30,480.0,57.0,2.6,12.2,158.0,399.32,333.04
2018,12,11,15,45,417.0,49.0,2.55,11.3,123.5,328.66,272.53
2018,12,11,16,0,354.0,41.0,2.5,10.4,89.0,263.39,214.3
2018,12,11,16,15,261.0,31.0,2.5,10.25,59.5,188.18,142.08
2018,12,11,16,30,168.0,21.0,2.5,10.1,30.0,110.54,7.06
2018,12,11,16,45,84.0,10.5,2.55,10.0,15.0,39.77,0.0
2018,12,11,17,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,12,7,15,48.0,5.0,2.1,6.3,6.0,0.0,0.0
2018,12,12,7,30,96.0,10.0,2.1,6.5,12.0,44.49,0.0
2018,12,12,7,45,239.0,22.0,2.1,6.7,42.0,145.54,47.08
2018,12,12,8,0,382.0,34.0,2.1,6.9,72.0,251.63,196.79
2018,12,12,8,15,522.0,36.5,2.0,7.2,114.5,345.44,284.97
2018,12,12,8,30,662.0,39.0,1.9,7.5,157.0,458.9,383.1
2018,12,12,8,45,637.0,48.5,1.85,7.8,184.0,487.09,409.43
2018,12,12,9,0,612.0,58.0,1.8,8.1,211.0,517.01,435.27
2018,12,12,9,15,720.5,53.5,1.75,8.55,260.5,612.33,510.49
2018,12,12,9,30,829.0,49.0,1.7,9.0,310.0,711.09,583.86
2018,12,12,9,45,847.5,51.0,1.6,9.45,341.0,758.84,616.07
2018,12,12,10,0,866.0,53.0,1.5,9.9,372.0,805.24,646.65
2018,12,12,10,15,883.0,53.5,1.6,10.3,398.5,846.52,675.18
2018,12,12,10,30,900.0,54.0,1.7,10.7,425.0,885.72,701.93
2018,12,12,10,45,909.5,54.5,1.8,11.1,444.5,915.69,721.95
2018,12,12,11,0,919.0,55.0,1.9,11.5,464.0,942.71,739.92
2018,12,12,11,15,924.5,55.5,2.1,11.7,476.5,962.8,754.84
2018,12,12,11,30,930.0,56.0,2.3,11.9,489.0,979.48,767.48
2018,12,12,11,45,932.5,56.0,2.45,12.15,494.5,989.02,774.54
2018,12,12,12,0,935.0,56.0,2.6,12.4,500.0,994.91,779.25
2018,12,12,12,15,913.0,60.0,2.7,12.5,492.0,978.99,768.78
2018,12,12,12,30,891.0,64.0,2.8,12.6,484.0,959.49,756.06
2018,12,12,12,45,839.0,71.5,2.85,12.65,461.0,923.29,731.19
2018,12,12,13,0,787.0,79.0,2.9,12.7,438.0,873.58,696.56
2018,12,12,13,15,769.5,78.5,2.85,12.7,419.0,843.7,675.56
2018,12,12,13,30,752.0,78.0,2.8,12.7,400.0,811.41,652.55
2018,12,12,13,45,694.5,84.5,2.75,12.7,369.5,755.89,612.18
2018,12,12,14,0,637.0,91.0,2.7,12.7,339.0,695.15,567.47
2018,12,12,14,15,700.0,74.5,2.65,12.6,328.0,705.8,576.72
2018,12,12,14,30,763.0,58.0,2.6,12.5,317.0,705.49,577.0
2018,12,12,14,45,743.0,55.5,2.5,12.35,286.0,658.07,541.07
2018,12,12,15,0,723.0,53.0,2.4,12.2,255.0,609.84,504.03
2018,12,12,15,15,698.0,47.5,2.4,12.2,219.5,554.03,460.05
2018,12,12,15,30,673.0,42.0,2.4,12.2,184.0,498.6,413.03
2018,12,12,15,45,562.0,40.0,2.5,11.2,141.5,397.87,328.95
2018,12,12,16,0,451.0,38.0,2.6,10.2,99.0,312.3,254.13
2018,12,12,16,15,312.5,29.0,2.65,9.8,64.0,211.44,160.46
2018,12,12,16,30,174.0,20.0,2.7,9.4,29.0,112.86,10.0
2018,12,12,16,45,87.0,10.0,2.8,9.05,14.5,40.59,0.0
2018,12,12,17,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,15,73.5,5.5,2.6,5.85,6.5,0.0,0.0
2018,12,13,7,30,147.0,11.0,2.6,6.1,13.0,64.21,0.0
2018,12,13,7,45,325.5,19.0,2.6,6.3,44.5,174.22,43.61
2018,12,13,8,0,504.0,27.0,2.6,6.5,76.0,296.75,231.16
2018,12,13,8,15,584.0,31.5,2.65,6.9,114.5,372.86,307.84
2018,12,13,8,30,664.0,36.0,2.7,7.3,153.0,455.46,382.26
2018,12,13,8,45,713.0,39.0,2.7,7.75,192.0,522.85,441.37
2018,12,13,9,0,762.0,42.0,2.7,8.2,231.0,586.98,494.85
2018,12,13,9,15,793.0,44.5,2.7,8.75,267.5,644.9,539.79
2018,12,13,9,30,824.0,47.0,2.7,9.3,304.0,703.25,583.51
2018,12,13,9,45,844.5,49.0,2.7,9.85,336.0,752.47,618.93
2018,12,13,10,0,865.0,51.0,2.7,10.4,368.0,800.49,652.57
2018,12,13,10,15,878.5,51.5,2.75,10.85,393.5,838.77,678.9
2018,12,13,10,30,892.0,52.0,2.8,11.3,419.0,874.8,703.27
2018,12,13,10,45,899.5,53.5,2.8,11.75,438.0,904.28,722.27
2018,12,13,11,0,907.0,55.0,2.8,12.2,457.0,930.77,739.01
2018,12,13,11,15,912.0,56.0,2.8,12.45,470.0,951.0,751.81
2018,12,13,11,30,917.0,57.0,2.8,12.7,483.0,967.87,762.34
2018,12,13,11,45,919.0,57.5,2.8,12.95,488.5,977.64,768.0
2018,12,13,12,0,921.0,58.0,2.8,13.2,494.0,983.82,771.35
2018,12,13,12,15,918.5,58.5,2.8,13.25,492.0,982.0,769.88
2018,12,13,12,30,916.0,59.0,2.8,13.3,490.0,976.56,766.12
2018,12,13,12,45,909.0,60.0,2.8,13.35,480.5,963.94,757.51
2018,12,13,13,0,902.0,61.0,2.8,13.4,471.0,947.91,746.7
2018,12,13,13,15,893.0,60.0,2.75,13.35,454.0,923.93,730.21
2018,12,13,13,30,884.0,59.0,2.7,13.3,437.0,896.91,711.63
2018,12,13,13,45,870.0,58.0,2.7,13.25,413.5,862.58,688.15
2018,12,13,14,0,856.0,57.0,2.7,13.2,390.0,825.86,662.76
2018,12,13,14,15,836.5,56.0,2.65,13.0,361.0,782.43,632.1
2018,12,13,14,30,817.0,55.0,2.6,12.8,332.0,745.2,605.6
2018,12,13,14,45,788.5,53.0,2.55,12.6,297.5,690.13,564.96
2018,12,13,15,0,760.0,51.0,2.5,12.4,263.0,634.77,523.13
2018,12,13,15,15,718.5,47.5,2.5,12.4,225.0,568.79,471.51
2018,12,13,15,30,677.0,44.0,2.5,12.4,187.0,504.44,417.57
2018,12,13,15,45,612.5,39.5,2.45,11.35,148.0,427.57,352.61
2018,12,13,16,0,548.0,35.0,2.4,10.3,109.0,355.21,288.36
2018,12,13,16,15,424.0,28.0,2.45,9.85,73.0,264.31,200.97
2018,12,13,16,30,300.0,21.0,2.5,9.4,37.0,167.61,21.92
2018,12,13,16,45,150.0,10.5,2.5,9.0,18.5,64.47,0.0
2018,12,13,17,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.0,9.6,2.0,1.71,0.0
2018,12,14,7,45,0.0,6.0,4.1,9.9,6.0,4.92,0.0
2018,12,14,8,0,0.0,10.0,4.2,10.2,10.0,8.21,0.91
2018,12,14,8,15,0.0,14.0,4.25,10.4,14.0,11.51,4.09
2018,12,14,8,30,0.0,18.0,4.3,10.6,18.0,14.81,7.08
2018,12,14,8,45,0.0,14.5,4.35,10.85,14.5,11.92,4.68
2018,12,14,9,0,0.0,11.0,4.4,11.1,11.0,9.04,2.21
2018,12,14,9,15,29.5,35.0,4.45,11.25,44.0,57.79,45.51
2018,12,14,9,30,59.0,59.0,4.5,11.4,77.0,108.48,90.17
2018,12,14,9,45,154.5,89.5,4.55,11.55,144.0,237.94,202.88
2018,12,14,10,0,250.0,120.0,4.6,11.7,211.0,361.74,307.8
2018,12,14,10,15,136.0,113.5,4.65,11.75,163.5,244.57,207.13
2018,12,14,10,30,22.0,107.0,4.7,11.8,116.0,122.83,100.42
2018,12,14,10,45,13.0,118.5,4.7,11.85,124.0,116.57,94.68
2018,12,14,11,0,4.0,130.0,4.7,11.9,132.0,119.88,96.92
2018,12,14,11,15,2.0,101.5,4.7,11.85,102.5,88.66,70.33
2018,12,14,11,30,0.0,73.0,4.7,11.8,73.0,60.56,46.3
2018,12,14,11,45,0.0,60.0,4.65,11.75,60.0,49.72,37.04
2018,12,14,12,0,0.0,47.0,4.6,11.7,47.0,38.9,27.78
2018,12,14,12,15,0.0,45.5,4.5,11.65,45.5,37.65,26.73
2018,12,14,12,30,0.0,44.0,4.4,11.6,44.0,36.4,25.67
2018,12,14,12,45,0.0,44.5,4.3,11.55,44.5,36.82,26.05
2018,12,14,13,0,0.0,45.0,4.2,11.5,45.0,37.23,26.43
2018,12,14,13,15,31.0,90.5,4.05,11.5,103.5,113.12,92.75
2018,12,14,13,30,62.0,136.0,3.9,11.5,162.0,193.03,161.25
2018,12,14,13,45,49.0,121.5,3.75,11.45,141.5,163.72,136.14
2018,12,14,14,0,36.0,107.0,3.6,11.4,121.0,135.22,111.74
2018,12,14,14,15,23.5,98.0,3.45,11.4,107.0,114.4,93.68
2018,12,14,14,30,11.0,89.0,3.3,11.4,93.0,86.36,69.33
2018,12,14,14,45,20.5,84.5,3.1,11.4,90.5,97.5,79.27
2018,12,14,15,0,30.0,80.0,2.9,11.4,88.0,100.11,81.72
2018,12,14,15,15,21.5,74.0,2.9,11.4,79.5,88.29,71.12
2018,12,14,15,30,13.0,68.0,2.9,11.4,71.0,70.83,55.61
2018,12,14,15,45,7.5,53.0,2.5,11.3,54.5,52.48,39.39
2018,12,14,16,0,2.0,38.0,2.1,11.2,38.0,34.52,23.49
2018,12,14,16,15,11.0,25.5,1.95,11.05,26.0,29.85,18.23
2018,12,14,16,30,20.0,13.0,1.8,10.9,14.0,23.33,0.0
2018,12,14,16,45,10.0,6.5,1.6,10.75,7.0,9.27,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.9,10.85,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,3.0,10.9,1.0,0.85,0.0
2018,12,15,7,45,0.0,3.0,3.15,10.95,3.0,2.46,0.0
2018,12,15,8,0,0.0,5.0,3.3,11.0,5.0,4.1,0.0
2018,12,15,8,15,0.0,6.0,3.4,11.05,6.0,4.92,0.0
2018,12,15,8,30,0.0,7.0,3.5,11.1,7.0,5.74,0.0
2018,12,15,8,45,0.0,8.5,3.6,11.15,8.5,6.98,0.39
2018,12,15,9,0,0.0,10.0,3.7,11.2,10.0,8.22,1.49
2018,12,15,9,15,0.0,12.0,3.65,11.25,12.0,9.87,2.94
2018,12,15,9,30,0.0,14.0,3.6,11.3,14.0,11.52,4.38
2018,12,15,9,45,0.0,20.0,3.6,11.35,20.0,16.48,8.68
2018,12,15,10,0,0.0,26.0,3.6,11.4,26.0,21.44,12.97
2018,12,15,10,15,0.0,49.0,3.55,11.45,49.0,40.53,29.44
2018,12,15,10,30,0.0,72.0,3.5,11.5,72.0,59.71,45.86
2018,12,15,10,45,2.5,89.5,3.5,11.6,90.5,77.92,61.45
2018,12,15,11,0,5.0,107.0,3.5,11.7,109.0,97.17,77.82
2018,12,15,11,15,4.0,104.0,3.45,11.75,105.5,93.03,74.15
2018,12,15,11,30,3.0,101.0,3.4,11.8,102.0,88.99,70.62
2018,12,15,11,45,1.5,66.5,3.4,11.85,67.0,56.59,42.96
2018,12,15,12,0,0.0,32.0,3.4,11.9,32.0,26.45,17.1
2018,12,15,12,15,0.0,41.5,3.3,11.95,41.5,34.33,23.86
2018,12,15,12,30,0.0,51.0,3.2,12.0,51.0,42.22,30.62
2018,12,15,12,45,0.0,60.0,3.1,12.05,60.0,49.71,37.03
2018,12,15,13,0,0.0,69.0,3.0,12.1,69.0,57.22,43.46
2018,12,15,13,15,11.0,99.0,2.95,12.1,103.5,94.82,76.01
2018,12,15,13,30,22.0,129.0,2.9,12.1,138.0,148.2,121.52
2018,12,15,13,45,20.5,103.0,2.9,12.1,111.0,117.0,95.26
2018,12,15,14,0,19.0,77.0,2.9,12.1,84.0,87.24,70.12
2018,12,15,14,15,98.5,98.5,3.0,12.05,132.0,191.74,161.57
2018,12,15,14,30,178.0,120.0,3.1,12.0,180.0,297.39,251.28
2018,12,15,14,45,89.0,77.0,3.2,11.95,107.0,153.15,128.41
2018,12,15,15,0,0.0,34.0,3.3,11.9,34.0,28.05,18.66
2018,12,15,15,15,0.0,26.5,3.3,11.9,26.5,21.84,13.28
2018,12,15,15,30,0.0,19.0,3.3,11.9,19.0,15.63,7.85
2018,12,15,15,45,0.0,15.0,3.35,11.75,15.0,12.33,4.92
2018,12,15,16,0,0.0,11.0,3.4,11.6,11.0,9.03,1.97
2018,12,15,16,15,0.5,9.0,3.4,11.5,9.0,7.63,0.44
2018,12,15,16,30,1.0,7.0,3.4,11.4,7.0,6.17,0.0
2018,12,15,16,45,0.5,3.5,3.35,11.35,3.5,3.17,0.0
2018,12,15,17,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.4,12.1,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.4,12.1,1.0,0.85,0.0
2018,12,16,7,45,0.0,3.0,4.45,12.15,3.0,2.46,0.0
2018,12,16,8,0,0.0,5.0,4.5,12.2,5.0,4.1,0.0
2018,12,16,8,15,0.0,6.0,4.6,12.25,6.0,4.92,0.0
2018,12,16,8,30,0.0,7.0,4.7,12.3,7.0,5.74,0.0
2018,12,16,8,45,0.0,8.0,4.8,12.4,8.0,6.57,0.0
2018,12,16,9,0,0.0,9.0,4.9,12.5,9.0,7.39,0.74
2018,12,16,9,15,0.0,11.0,4.95,12.55,11.0,9.04,2.18
2018,12,16,9,30,0.0,13.0,5.0,12.6,13.0,10.69,3.61
2018,12,16,9,45,0.0,13.5,5.05,12.65,13.5,11.11,3.96
2018,12,16,10,0,0.0,14.0,5.1,12.7,14.0,11.53,4.31
2018,12,16,10,15,0.0,21.5,5.1,12.7,21.5,17.73,9.65
2018,12,16,10,30,0.0,29.0,5.1,12.7,29.0,23.94,14.97
2018,12,16,10,45,0.0,33.5,5.15,12.7,33.5,27.67,18.15
2018,12,16,11,0,0.0,38.0,5.2,12.7,38.0,31.41,21.33
2018,12,16,11,15,0.0,32.0,5.1,12.7,32.0,26.44,17.05
2018,12,16,11,30,0.0,26.0,5.0,12.7,26.0,21.47,12.78
2018,12,16,11,45,0.0,24.5,4.95,12.7,24.5,20.23,11.71
2018,12,16,12,0,0.0,23.0,4.9,12.7,23.0,18.99,10.64
2018,12,16,12,15,0.0,25.5,4.7,12.7,25.5,21.06,12.42
2018,12,16,12,30,0.0,28.0,4.5,12.7,28.0,23.13,14.2
2018,12,16,12,45,0.0,28.0,4.3,12.7,28.0,23.13,14.2
2018,12,16,13,0,0.0,28.0,4.1,12.7,28.0,23.12,14.22
2018,12,16,13,15,0.0,35.5,3.95,12.7,35.5,29.34,19.57
2018,12,16,13,30,0.0,43.0,3.8,12.7,43.0,35.55,24.93
2018,12,16,13,45,0.0,39.5,3.65,12.7,39.5,32.64,22.46
2018,12,16,14,0,0.0,36.0,3.5,12.7,36.0,29.73,20.0
2018,12,16,14,15,0.0,29.0,3.45,12.65,29.0,23.93,15.03
2018,12,16,14,30,0.0,22.0,3.4,12.6,22.0,18.13,10.05
2018,12,16,14,45,0.0,27.0,3.35,12.55,27.0,22.26,13.64
2018,12,16,15,0,0.0,32.0,3.3,12.5,32.0,26.4,17.22
2018,12,16,15,15,0.0,32.0,3.3,12.5,32.0,26.4,17.18
2018,12,16,15,30,0.0,32.0,3.3,12.5,32.0,26.4,17.09
2018,12,16,15,45,0.0,26.0,2.75,12.35,26.0,21.43,12.68
2018,12,16,16,0,0.0,20.0,2.2,12.2,20.0,16.47,8.23
2018,12,16,16,15,0.0,14.0,2.1,12.15,14.0,11.52,3.55
2018,12,16,16,30,0.0,8.0,2.0,12.1,8.0,6.57,0.0
2018,12,16,16,45,0.0,4.0,1.9,12.0,4.0,3.41,0.0
2018,12,16,17,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,7,15,47.0,4.0,1.5,8.15,4.5,0.0,0.0
2018,12,17,7,30,94.0,8.0,1.4,8.5,9.0,41.27,0.0
2018,12,17,7,45,223.0,18.5,1.35,8.8,35.0,130.23,0.0
2018,12,17,8,0,352.0,29.0,1.3,9.1,61.0,229.38,170.87
2018,12,17,8,15,310.5,41.5,1.35,9.4,80.0,240.48,195.04
2018,12,17,8,30,269.0,54.0,1.4,9.7,99.0,245.6,203.94
2018,12,17,8,45,461.5,52.0,1.45,10.0,153.5,381.49,319.85
2018,12,17,9,0,654.0,50.0,1.5,10.3,208.0,525.7,438.23
2018,12,17,9,15,718.5,50.0,1.55,10.45,248.5,601.07,496.88
2018,12,17,9,30,783.0,50.0,1.6,10.6,289.0,679.26,555.94
2018,12,17,9,45,796.0,54.5,1.6,10.75,320.0,725.24,588.85
2018,12,17,10,0,809.0,59.0,1.6,10.9,351.0,769.58,620.07
2018,12,17,10,15,738.0,75.5,1.6,11.1,356.5,755.12,607.75
2018,12,17,10,30,667.0,92.0,1.6,11.3,362.0,739.89,595.51
2018,12,17,10,45,519.5,123.5,1.6,11.5,340.0,651.65,529.01
2018,12,17,11,0,372.0,155.0,1.6,11.7,318.0,564.62,460.67
2018,12,17,11,15,357.0,164.5,1.6,11.8,325.0,547.0,447.47
2018,12,17,11,30,342.0,174.0,1.6,11.9,332.0,549.18,448.3
2018,12,17,11,45,248.5,190.5,1.65,12.0,306.0,483.16,394.72
2018,12,17,12,0,155.0,207.0,1.7,12.1,280.0,394.26,322.92
2018,12,17,12,15,123.0,199.5,1.7,12.05,257.5,353.18,290.04
2018,12,17,12,30,91.0,192.0,1.7,12.0,235.0,291.89,240.4
2018,12,17,12,45,118.0,185.5,1.7,11.9,240.0,329.1,271.71
2018,12,17,13,0,145.0,179.0,1.7,11.8,245.0,345.42,285.85
2018,12,17,13,15,126.0,160.5,1.65,11.75,216.5,302.1,250.69
2018,12,17,13,30,107.0,142.0,1.6,11.7,188.0,259.4,215.91
2018,12,17,13,45,88.5,137.0,1.6,11.6,173.5,235.07,195.74
2018,12,17,14,0,70.0,132.0,1.6,11.5,159.0,194.97,162.33
2018,12,17,14,15,71.5,119.5,1.55,11.4,145.5,180.4,150.58
2018,12,17,14,30,73.0,107.0,1.5,11.3,132.0,180.33,150.69
2018,12,17,14,45,197.5,102.5,1.45,11.25,160.0,284.19,240.11
2018,12,17,15,0,322.0,98.0,1.4,11.2,188.0,378.34,317.62
2018,12,17,15,15,264.0,87.5,1.4,11.2,154.5,296.93,249.31
2018,12,17,15,30,206.0,77.0,1.4,11.2,121.0,236.49,197.58
2018,12,17,15,45,198.0,63.0,1.4,10.55,98.0,205.62,170.42
2018,12,17,16,0,190.0,49.0,1.4,9.9,75.0,187.21,152.06
2018,12,17,16,15,137.5,34.5,1.5,9.7,50.0,123.27,93.26
2018,12,17,16,30,85.0,20.0,1.6,9.5,25.0,68.2,15.21
2018,12,17,16,45,42.5,10.0,1.65,9.3,12.5,24.55,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,18,7,15,0.0,0.5,2.0,9.3,0.5,0.0,0.0
2018,12,18,7,30,0.0,1.0,2.0,9.5,1.0,0.85,0.0
2018,12,18,7,45,0.0,4.0,2.05,9.7,4.0,3.28,0.0
2018,12,18,8,0,0.0,7.0,2.1,9.9,7.0,5.74,0.0
2018,12,18,8,15,0.0,11.0,2.2,10.05,11.0,9.03,1.98
2018,12,18,8,30,0.0,15.0,2.3,10.2,15.0,12.33,4.96
2018,12,18,8,45,0.0,19.0,2.4,10.4,19.0,15.63,7.92
2018,12,18,9,0,0.0,23.0,2.5,10.6,23.0,18.94,10.85
2018,12,18,9,15,0.0,22.5,2.5,10.8,22.5,18.53,10.52
2018,12,18,9,30,0.0,22.0,2.5,11.0,22.0,18.12,10.16
2018,12,18,9,45,0.0,38.5,2.55,11.15,38.5,31.79,22.02
2018,12,18,10,0,0.0,55.0,2.6,11.3,55.0,45.52,33.83
2018,12,18,10,15,0.0,59.5,2.6,11.45,59.5,49.27,36.98
2018,12,18,10,30,0.0,64.0,2.6,11.6,64.0,53.03,40.13
2018,12,18,10,45,0.0,63.5,2.6,11.75,63.5,52.62,39.69
2018,12,18,11,0,0.0,63.0,2.6,11.9,63.0,52.2,39.27
2018,12,18,11,15,0.0,76.5,2.55,12.0,76.5,63.48,48.83
2018,12,18,11,30,0.0,90.0,2.5,12.1,90.0,75.6,59.07
2018,12,18,11,45,0.0,75.5,2.45,12.2,75.5,62.65,48.0
2018,12,18,12,0,0.0,61.0,2.4,12.3,61.0,50.55,37.68
2018,12,18,12,15,0.0,67.0,2.4,12.3,67.0,55.55,41.95
2018,12,18,12,30,0.0,73.0,2.4,12.3,73.0,60.56,46.22
2018,12,18,12,45,0.0,84.5,2.35,12.35,84.5,70.41,54.59
2018,12,18,13,0,0.0,96.0,2.3,12.4,96.0,81.44,63.97
2018,12,18,13,15,0.0,99.0,2.25,12.35,99.0,84.59,66.69
2018,12,18,13,30,0.0,102.0,2.2,12.3,102.0,87.91,69.58
2018,12,18,13,45,0.0,93.0,2.2,12.3,93.0,79.41,62.46
2018,12,18,14,0,0.0,84.0,2.2,12.3,84.0,71.02,55.41
2018,12,18,14,15,56.0,87.5,2.15,12.25,106.5,143.09,118.94
2018,12,18,14,30,112.0,91.0,2.1,12.2,129.0,191.32,161.21
2018,12,18,14,45,195.5,82.0,2.1,12.1,140.5,255.47,216.69
2018,12,18,15,0,279.0,73.0,2.1,12.0,152.0,315.16,266.84
2018,12,18,15,15,140.0,64.5,2.1,12.0,104.0,180.85,151.75
2018,12,18,15,30,1.0,56.0,2.1,12.0,56.0,49.14,36.61
2018,12,18,15,45,16.5,44.0,1.95,11.8,46.0,51.3,38.55
2018,12,18,16,0,32.0,32.0,1.8,11.6,36.0,54.42,40.63
2018,12,18,16,15,62.5,23.5,1.75,11.5,28.0,67.7,48.98
2018,12,18,16,30,93.0,15.0,1.7,11.4,20.0,71.47,18.76
2018,12,18,16,45,54.0,8.5,1.65,11.25,11.0,27.7,0.0
2018,12,18,17,0,15.0,2.0,1.6,11.1,2.0,0.0,0.0
2018,12,18,17,15,7.5,1.0,1.55,11.05,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,7,15,56.0,4.5,1.4,8.55,5.0,0.0,0.0
2018,12,19,7,30,112.0,9.0,1.4,8.9,10.0,48.34,0.0
2018,12,19,7,45,274.0,17.5,1.45,9.25,37.0,148.66,0.0
2018,12,19,8,0,436.0,26.0,1.5,9.6,64.0,257.33,187.89
2018,12,19,8,15,477.0,34.0,1.55,9.85,96.0,318.68,257.1
2018,12,19,8,30,518.0,42.0,1.6,10.1,128.0,376.81,311.0
2018,12,19,8,45,536.0,51.0,1.65,10.4,160.0,425.11,354.21
2018,12,19,9,0,554.0,60.0,1.7,10.7,192.0,473.95,395.96
2018,12,19,9,15,541.0,71.5,1.7,11.05,217.5,503.81,420.44
2018,12,19,9,30,528.0,83.0,1.7,11.4,243.0,530.89,441.64
2018,12,19,9,45,541.0,90.0,1.7,11.75,269.5,570.82,471.95
2018,12,19,10,0,554.0,97.0,1.7,12.1,296.0,609.85,500.51
2018,12,19,10,15,516.0,108.5,1.6,12.45,304.5,601.22,491.67
2018,12,19,10,30,478.0,120.0,1.5,12.8,313.0,596.93,486.57
2018,12,19,10,45,439.0,134.0,1.45,13.15,318.0,591.06,480.04
2018,12,19,11,0,400.0,148.0,1.4,13.5,323.0,581.57,470.54
2018,12,19,11,15,337.0,165.0,1.35,13.75,315.5,528.47,428.25
2018,12,19,11,30,274.0,182.0,1.3,14.0,308.0,494.42,399.99
